Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:50:00.000+00:00,feeder,04,N Current (RMS),A,10.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:50:00.000+00:00,feeder,03,N Current (RMS),A,26.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:50:00.000+00:00,feeder,0001,L3 Active Power,kW,4.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:50:00.000+00:00,feeder,0001,L2 Active Power,kW,3.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:50:00.000+00:00,feeder,0001,L1 Active Power,kW,2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:50:00.000+00:00,feeder,0001,N Current (RMS),A,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,17.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,16.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,10.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:40:00.000+00:00,feeder,04,N Current (RMS),A,9.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:40:00.000+00:00,feeder,03,N Current (RMS),A,33.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:40:00.000+00:00,feeder,0001,L3 Active Power,kW,2.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:40:00.000+00:00,feeder,0001,L2 Active Power,kW,3.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:40:00.000+00:00,feeder,0001,L1 Active Power,kW,2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:40:00.000+00:00,feeder,0001,N Current (RMS),A,10.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,12.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,15.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,10.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:30:00.000+00:00,feeder,04,N Current (RMS),A,15.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:30:00.000+00:00,feeder,03,N Current (RMS),A,27.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:30:00.000+00:00,feeder,0001,L3 Active Power,kW,1.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:30:00.000+00:00,feeder,0001,L2 Active Power,kW,3.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:30:00.000+00:00,feeder,0001,L1 Active Power,kW,2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:30:00.000+00:00,feeder,0001,N Current (RMS),A,10.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,14.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,10.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:20:00.000+00:00,feeder,04,N Current (RMS),A,13.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:20:00.000+00:00,feeder,03,N Current (RMS),A,34.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:20:00.000+00:00,feeder,0001,L3 Active Power,kW,1.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:20:00.000+00:00,feeder,0001,L2 Active Power,kW,3.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:20:00.000+00:00,feeder,0001,L1 Active Power,kW,1.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:20:00.000+00:00,feeder,0001,N Current (RMS),A,9.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,9.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,15.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:10:00.000+00:00,feeder,04,N Current (RMS),A,10.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:10:00.000+00:00,feeder,03,N Current (RMS),A,43.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:10:00.000+00:00,feeder,0001,L3 Active Power,kW,4.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:10:00.000+00:00,feeder,0001,L2 Active Power,kW,3.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:10:00.000+00:00,feeder,0001,L1 Active Power,kW,1.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:10:00.000+00:00,feeder,0001,N Current (RMS),A,12.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,18.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,15.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,9.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:00:00.000+00:00,feeder,04,N Current (RMS),A,9.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:00:00.000+00:00,feeder,03,N Current (RMS),A,34.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:00:00.000+00:00,feeder,0001,L3 Active Power,kW,3.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:00:00.000+00:00,feeder,0001,L2 Active Power,kW,3.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:00:00.000+00:00,feeder,0001,L1 Active Power,kW,3.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:00:00.000+00:00,feeder,0001,N Current (RMS),A,10.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,17.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,17.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,15.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:50:00.000+00:00,feeder,04,N Current (RMS),A,9.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:50:00.000+00:00,feeder,03,N Current (RMS),A,36.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:50:00.000+00:00,feeder,0001,L3 Active Power,kW,2.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:50:00.000+00:00,feeder,0001,L2 Active Power,kW,6.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:50:00.000+00:00,feeder,0001,L1 Active Power,kW,3.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:50:00.000+00:00,feeder,0001,N Current (RMS),A,17.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,11.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,27.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,15.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:40:00.000+00:00,feeder,04,N Current (RMS),A,14.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:40:00.000+00:00,feeder,03,N Current (RMS),A,37.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:40:00.000+00:00,feeder,0001,L3 Active Power,kW,2.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:40:00.000+00:00,feeder,0001,L2 Active Power,kW,7.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:40:00.000+00:00,feeder,0001,L1 Active Power,kW,1.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:40:00.000+00:00,feeder,0001,N Current (RMS),A,24.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,12.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,33.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,9.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,8.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:30:00.000+00:00,feeder,04,N Current (RMS),A,13.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,37.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:30:00.000+00:00,feeder,0001,L3 Active Power,kW,2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:30:00.000+00:00,feeder,0001,L2 Active Power,kW,6.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:30:00.000+00:00,feeder,0001,L1 Active Power,kW,2.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:30:00.000+00:00,feeder,0001,N Current (RMS),A,18.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,10.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,27.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,12.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (RMS),A,11.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,28.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:20:00.000+00:00,feeder,0001,L3 Active Power,kW,2.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:20:00.000+00:00,feeder,0001,L2 Active Power,kW,7.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:20:00.000+00:00,feeder,0001,L1 Active Power,kW,3.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:20:00.000+00:00,feeder,0001,N Current (RMS),A,21.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,11.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,32.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,15.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,8.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (RMS),A,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.32
