Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,33.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:10:00.000+00:00,feeder,0001,L3 Active Power,kW,2.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:10:00.000+00:00,feeder,0001,L2 Active Power,kW,7.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:10:00.000+00:00,feeder,0001,L1 Active Power,kW,3.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:10:00.000+00:00,feeder,0001,N Current (RMS),A,19.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,11.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,30.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,16.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,8.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (RMS),A,16.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,41.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:00:00.000+00:00,feeder,0001,L3 Active Power,kW,2.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:00:00.000+00:00,feeder,0001,L2 Active Power,kW,7.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:00:00.000+00:00,feeder,0001,L1 Active Power,kW,3.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:00:00.000+00:00,feeder,0001,N Current (RMS),A,20.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,11.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,29.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,8.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (RMS),A,26.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,36.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:50:00.000+00:00,feeder,0001,L3 Active Power,kW,3.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:50:00.000+00:00,feeder,0001,L2 Active Power,kW,6.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:50:00.000+00:00,feeder,0001,L1 Active Power,kW,3.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:50:00.000+00:00,feeder,0001,N Current (RMS),A,17.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,15.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,28.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,8.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (RMS),A,16.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,39.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:40:00.000+00:00,feeder,0001,L3 Active Power,kW,3.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:40:00.000+00:00,feeder,0001,L2 Active Power,kW,6.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:40:00.000+00:00,feeder,0001,L1 Active Power,kW,3.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:40:00.000+00:00,feeder,0001,N Current (RMS),A,16.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,13.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,28.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,8.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,17.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,49.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:30:00.000+00:00,feeder,0001,L3 Active Power,kW,2.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:30:00.000+00:00,feeder,0001,L2 Active Power,kW,6.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:30:00.000+00:00,feeder,0001,L1 Active Power,kW,5.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:30:00.000+00:00,feeder,0001,N Current (RMS),A,19.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,12.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,26.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,23.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,8.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,21.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,38.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:20:00.000+00:00,feeder,0001,L3 Active Power,kW,2.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:20:00.000+00:00,feeder,0001,L2 Active Power,kW,13.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:20:00.000+00:00,feeder,0001,L1 Active Power,kW,4.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:20:00.000+00:00,feeder,0001,N Current (RMS),A,43.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,56.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,19.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,38.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:10:00.000+00:00,feeder,0001,L3 Active Power,kW,2.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:10:00.000+00:00,feeder,0001,L2 Active Power,kW,14.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:10:00.000+00:00,feeder,0001,L1 Active Power,kW,4.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:10:00.000+00:00,feeder,0001,N Current (RMS),A,44.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,13.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,59.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,22.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,24.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,34.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:00:00.000+00:00,feeder,0001,L3 Active Power,kW,3.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:00:00.000+00:00,feeder,0001,L2 Active Power,kW,14.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:00:00.000+00:00,feeder,0001,L1 Active Power,kW,3.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:00:00.000+00:00,feeder,0001,N Current (RMS),A,46.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,15.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,61.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,17.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,27.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,29.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:50:00.000+00:00,feeder,0001,L3 Active Power,kW,4.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:50:00.000+00:00,feeder,0001,L2 Active Power,kW,15.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:50:00.000+00:00,feeder,0001,L1 Active Power,kW,4.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:50:00.000+00:00,feeder,0001,N Current (RMS),A,45.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,19.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,64.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,21.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,19.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,31.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:40:00.000+00:00,feeder,0001,L3 Active Power,kW,3.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:40:00.000+00:00,feeder,0001,L2 Active Power,kW,14.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:40:00.000+00:00,feeder,0001,L1 Active Power,kW,9.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:40:00.000+00:00,feeder,0001,N Current (RMS),A,40.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,16.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,60.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,39.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,20.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,32.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:30:00.000+00:00,feeder,0001,L3 Active Power,kW,4.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:30:00.000+00:00,feeder,0001,L2 Active Power,kW,11.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:30:00.000+00:00,feeder,0001,L1 Active Power,kW,7.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:30:00.000+00:00,feeder,0001,N Current (RMS),A,29.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,19.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,49.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,31.3
