Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,18.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,40.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:20:00.000+00:00,feeder,0001,L3 Active Power,kW,4.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:20:00.000+00:00,feeder,0001,L2 Active Power,kW,7.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:20:00.000+00:00,feeder,0001,L1 Active Power,kW,4.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:20:00.000+00:00,feeder,0001,N Current (RMS),A,18.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,22.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,34.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,21.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,17.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,39.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:10:00.000+00:00,feeder,0001,L3 Active Power,kW,6.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:10:00.000+00:00,feeder,0001,L2 Active Power,kW,10.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:10:00.000+00:00,feeder,0001,L1 Active Power,kW,3.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:10:00.000+00:00,feeder,0001,N Current (RMS),A,29.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,26.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,45.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,17.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,15.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,36.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:00:00.000+00:00,feeder,0001,L3 Active Power,kW,6.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:00:00.000+00:00,feeder,0001,L2 Active Power,kW,12.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:00:00.000+00:00,feeder,0001,L1 Active Power,kW,2.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:00:00.000+00:00,feeder,0001,N Current (RMS),A,37.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,28.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,54.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,15.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,36.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:50:00.000+00:00,feeder,0001,L3 Active Power,kW,5.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:50:00.000+00:00,feeder,0001,L2 Active Power,kW,8.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:50:00.000+00:00,feeder,0001,L1 Active Power,kW,2.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:50:00.000+00:00,feeder,0001,N Current (RMS),A,24.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,22.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,36.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:40:00.000+00:00,feeder,04,N Current (RMS),A,18.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,37.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:40:00.000+00:00,feeder,0001,L3 Active Power,kW,4.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:40:00.000+00:00,feeder,0001,L2 Active Power,kW,11.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:40:00.000+00:00,feeder,0001,L1 Active Power,kW,4.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:40:00.000+00:00,feeder,0001,N Current (RMS),A,34.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,21.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,51.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,20.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:30:00.000+00:00,feeder,04,N Current (RMS),A,15.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,36.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:30:00.000+00:00,feeder,0001,L3 Active Power,kW,5.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:30:00.000+00:00,feeder,0001,L2 Active Power,kW,13.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:30:00.000+00:00,feeder,0001,L1 Active Power,kW,3.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:30:00.000+00:00,feeder,0001,N Current (RMS),A,37.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,22.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,54.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,15.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,8.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,12.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,52.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,66.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:20:00.000+00:00,feeder,0001,L3 Active Power,kW,5.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:20:00.000+00:00,feeder,0001,L2 Active Power,kW,12.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:20:00.000+00:00,feeder,0001,L1 Active Power,kW,3.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:20:00.000+00:00,feeder,0001,N Current (RMS),A,34.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,23.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,51.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,16.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,7.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,14.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,47.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:10:00.000+00:00,feeder,0001,L3 Active Power,kW,6.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:10:00.000+00:00,feeder,0001,L2 Active Power,kW,9.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:10:00.000+00:00,feeder,0001,L1 Active Power,kW,3.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:10:00.000+00:00,feeder,0001,N Current (RMS),A,24.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,26.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,40.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,16.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,7.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,25.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,42.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:00:00.000+00:00,feeder,0001,L3 Active Power,kW,7.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:00:00.000+00:00,feeder,0001,L2 Active Power,kW,10.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:00:00.000+00:00,feeder,0001,L1 Active Power,kW,3.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:00:00.000+00:00,feeder,0001,N Current (RMS),A,26.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,30.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,44.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,15.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,7.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,26.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,55.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:50:00.000+00:00,feeder,0001,L3 Active Power,kW,3.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:50:00.000+00:00,feeder,0001,L2 Active Power,kW,14.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:50:00.000+00:00,feeder,0001,L1 Active Power,kW,5.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:50:00.000+00:00,feeder,0001,N Current (RMS),A,40.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,14.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,58.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,24.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,7.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
