Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,16.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,60.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:40:00.000+00:00,feeder,0001,L3 Active Power,kW,3.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:40:00.000+00:00,feeder,0001,L2 Active Power,kW,12.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:40:00.000+00:00,feeder,0001,L1 Active Power,kW,7.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:40:00.000+00:00,feeder,0001,N Current (RMS),A,34.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,13.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,51.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,30.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,7.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,15.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,51.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:30:00.000+00:00,feeder,0001,L3 Active Power,kW,4.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:30:00.000+00:00,feeder,0001,L2 Active Power,kW,12.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:30:00.000+00:00,feeder,0001,L1 Active Power,kW,3.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:30:00.000+00:00,feeder,0001,N Current (RMS),A,35.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,20.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,51.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,17.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,7.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,20.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,42.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:20:00.000+00:00,feeder,0001,L3 Active Power,kW,6.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:20:00.000+00:00,feeder,0001,L2 Active Power,kW,7.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:20:00.000+00:00,feeder,0001,L1 Active Power,kW,4.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:20:00.000+00:00,feeder,0001,N Current (RMS),A,20.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,28.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,7.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,29.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,60.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,71.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:10:00.000+00:00,feeder,0001,L3 Active Power,kW,8.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:10:00.000+00:00,feeder,0001,L2 Active Power,kW,12.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:10:00.000+00:00,feeder,0001,L1 Active Power,kW,6.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:10:00.000+00:00,feeder,0001,N Current (RMS),A,29.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,36.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,52.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,27.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,7.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,21.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,69.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,84.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:00:00.000+00:00,feeder,0001,L3 Active Power,kW,8.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:00:00.000+00:00,feeder,0001,L2 Active Power,kW,15.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:00:00.000+00:00,feeder,0001,L1 Active Power,kW,6.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:00:00.000+00:00,feeder,0001,N Current (RMS),A,38.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,37.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,65.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,27.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,7.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,20.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,78.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,91.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:50:00.000+00:00,feeder,0001,L3 Active Power,kW,5.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:50:00.000+00:00,feeder,0001,L2 Active Power,kW,8.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:50:00.000+00:00,feeder,0001,L1 Active Power,kW,8.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:50:00.000+00:00,feeder,0001,N Current (RMS),A,18.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,23.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,34.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,37.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,7.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,15.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,64.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,79.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:40:00.000+00:00,feeder,0001,L3 Active Power,kW,5.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:40:00.000+00:00,feeder,0001,L2 Active Power,kW,8.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:40:00.000+00:00,feeder,0001,L1 Active Power,kW,6.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:40:00.000+00:00,feeder,0001,N Current (RMS),A,19.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,22.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,36.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,27.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,7.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,18.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,59.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,72.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:30:00.000+00:00,feeder,0001,L3 Active Power,kW,6.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:30:00.000+00:00,feeder,0001,L2 Active Power,kW,8.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:30:00.000+00:00,feeder,0001,L1 Active Power,kW,4.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:30:00.000+00:00,feeder,0001,N Current (RMS),A,20.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,27.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,35.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,7.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,30.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,70.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,82.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:20:00.000+00:00,feeder,0001,L3 Active Power,kW,6.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:20:00.000+00:00,feeder,0001,L2 Active Power,kW,6.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:20:00.000+00:00,feeder,0001,L1 Active Power,kW,6.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:20:00.000+00:00,feeder,0001,N Current (RMS),A,16.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,28.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,28.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,29.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,7.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,31.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,71.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,77.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:10:00.000+00:00,feeder,0001,L3 Active Power,kW,6.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:10:00.000+00:00,feeder,0001,L2 Active Power,kW,9.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:10:00.000+00:00,feeder,0001,L1 Active Power,kW,7.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:10:00.000+00:00,feeder,0001,N Current (RMS),A,18.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,29.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,39.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,30.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,7.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,28.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
