Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,62.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,70.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:00:00.000+00:00,feeder,0001,L3 Active Power,kW,3.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:00:00.000+00:00,feeder,0001,L2 Active Power,kW,9.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:00:00.000+00:00,feeder,0001,L1 Active Power,kW,4.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:00:00.000+00:00,feeder,0001,N Current (RMS),A,29.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,15.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,41.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,21.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,7.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,27.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,74.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,81.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:50:00.000+00:00,feeder,0001,L3 Active Power,kW,2.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:50:00.000+00:00,feeder,0001,L2 Active Power,kW,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:50:00.000+00:00,feeder,0001,L1 Active Power,kW,4.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:50:00.000+00:00,feeder,0001,N Current (RMS),A,42.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,11.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,52.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,18.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,8.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,24.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,65.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,69.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:40:00.000+00:00,feeder,0001,L3 Active Power,kW,2.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:40:00.000+00:00,feeder,0001,L2 Active Power,kW,8.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:40:00.000+00:00,feeder,0001,L1 Active Power,kW,4.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:40:00.000+00:00,feeder,0001,N Current (RMS),A,28.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,11.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,37.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,18.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,8.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,27.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,44.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:30:00.000+00:00,feeder,0001,L3 Active Power,kW,2.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:30:00.000+00:00,feeder,0001,L2 Active Power,kW,9.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:30:00.000+00:00,feeder,0001,L1 Active Power,kW,4.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:30:00.000+00:00,feeder,0001,N Current (RMS),A,30.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,11.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,40.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,18.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,8.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,14.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,40.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:20:00.000+00:00,feeder,0001,L3 Active Power,kW,2.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:20:00.000+00:00,feeder,0001,L2 Active Power,kW,10.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:20:00.000+00:00,feeder,0001,L1 Active Power,kW,3.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:20:00.000+00:00,feeder,0001,N Current (RMS),A,32.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,12.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,43.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,8.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,11.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,45.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:10:00.000+00:00,feeder,0001,L3 Active Power,kW,2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:10:00.000+00:00,feeder,0001,L2 Active Power,kW,7.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:10:00.000+00:00,feeder,0001,L1 Active Power,kW,1.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:10:00.000+00:00,feeder,0001,N Current (RMS),A,25.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,10.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,32.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,9.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,8.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,49.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:00:00.000+00:00,feeder,0001,L3 Active Power,kW,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:00:00.000+00:00,feeder,0001,L2 Active Power,kW,10.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:00:00.000+00:00,feeder,0001,L1 Active Power,kW,2.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:00:00.000+00:00,feeder,0001,N Current (RMS),A,34.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,10.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,43.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,8.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,12.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,43.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:50:00.000+00:00,feeder,0001,L3 Active Power,kW,2.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:50:00.000+00:00,feeder,0001,L2 Active Power,kW,8.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:50:00.000+00:00,feeder,0001,L1 Active Power,kW,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:50:00.000+00:00,feeder,0001,N Current (RMS),A,27.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,11.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,36.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,11.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,12.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,29.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:40:00.000+00:00,feeder,0001,L3 Active Power,kW,3.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:40:00.000+00:00,feeder,0001,L2 Active Power,kW,9.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:40:00.000+00:00,feeder,0001,L1 Active Power,kW,1.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:40:00.000+00:00,feeder,0001,N Current (RMS),A,31.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,14.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,39.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,12.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,25.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:30:00.000+00:00,feeder,0001,L3 Active Power,kW,4.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:30:00.000+00:00,feeder,0001,L2 Active Power,kW,5.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:30:00.000+00:00,feeder,0001,L1 Active Power,kW,1.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:30:00.000+00:00,feeder,0001,N Current (RMS),A,18.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,17.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,25.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,11.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,26.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:20:00.000+00:00,feeder,0001,L3 Active Power,kW,4.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:20:00.000+00:00,feeder,0001,L2 Active Power,kW,6.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:20:00.000+00:00,feeder,0001,L1 Active Power,kW,1.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:20:00.000+00:00,feeder,0001,N Current (RMS),A,21.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,21.4
