Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,30.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,7.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,11.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,41.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:10:00.000+00:00,feeder,0001,L3 Active Power,kW,2.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:10:00.000+00:00,feeder,0001,L2 Active Power,kW,8.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:10:00.000+00:00,feeder,0001,L1 Active Power,kW,2.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:10:00.000+00:00,feeder,0001,N Current (RMS),A,27.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,12.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,37.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,10.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,14.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,40.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:00:00.000+00:00,feeder,0001,L3 Active Power,kW,1.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:00:00.000+00:00,feeder,0001,L2 Active Power,kW,8.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:00:00.000+00:00,feeder,0001,L1 Active Power,kW,1.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:00:00.000+00:00,feeder,0001,N Current (RMS),A,30.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,8.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,38.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,9.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,36.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:50:00.000+00:00,feeder,0001,L3 Active Power,kW,2.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:50:00.000+00:00,feeder,0001,L2 Active Power,kW,6.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:50:00.000+00:00,feeder,0001,L1 Active Power,kW,1.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:50:00.000+00:00,feeder,0001,N Current (RMS),A,21.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,11.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,28.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,38.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:40:00.000+00:00,feeder,0001,L3 Active Power,kW,1.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:40:00.000+00:00,feeder,0001,L2 Active Power,kW,4.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:40:00.000+00:00,feeder,0001,L1 Active Power,kW,1.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:40:00.000+00:00,feeder,0001,N Current (RMS),A,16.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,8.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,20.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,7.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,8.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,41.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:30:00.000+00:00,feeder,0001,L3 Active Power,kW,2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:30:00.000+00:00,feeder,0001,L2 Active Power,kW,4.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:30:00.000+00:00,feeder,0001,L1 Active Power,kW,1.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:30:00.000+00:00,feeder,0001,N Current (RMS),A,16.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,10.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,21.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,6.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,8.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,15.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,34.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:20:00.000+00:00,feeder,0001,L3 Active Power,kW,3.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:20:00.000+00:00,feeder,0001,L2 Active Power,kW,3.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:20:00.000+00:00,feeder,0001,L1 Active Power,kW,1.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:20:00.000+00:00,feeder,0001,N Current (RMS),A,13.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,13.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,17.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,6.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,7.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,17.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,45.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:10:00.000+00:00,feeder,0001,L3 Active Power,kW,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:10:00.000+00:00,feeder,0001,L2 Active Power,kW,4.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:10:00.000+00:00,feeder,0001,L1 Active Power,kW,0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:10:00.000+00:00,feeder,0001,N Current (RMS),A,14.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,9.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,19.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,6.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,7.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,18.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,49.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:00:00.000+00:00,feeder,0001,L3 Active Power,kW,2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:00:00.000+00:00,feeder,0001,L2 Active Power,kW,2.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:00:00.000+00:00,feeder,0001,L1 Active Power,kW,1.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:00:00.000+00:00,feeder,0001,N Current (RMS),A,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,10.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,15.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,6.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,7.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,10.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,49.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:50:00.000+00:00,feeder,0001,L3 Active Power,kW,1.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:50:00.000+00:00,feeder,0001,L2 Active Power,kW,3.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:50:00.000+00:00,feeder,0001,L1 Active Power,kW,1.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:50:00.000+00:00,feeder,0001,N Current (RMS),A,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,9.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,15.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,7.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,7.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,11.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,37.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:40:00.000+00:00,feeder,0001,L3 Active Power,kW,2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:40:00.000+00:00,feeder,0001,L2 Active Power,kW,4.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:40:00.000+00:00,feeder,0001,L1 Active Power,kW,2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:40:00.000+00:00,feeder,0001,N Current (RMS),A,17.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,10.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,22.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,11.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,7.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
