Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,20.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,45.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:30:00.000+00:00,feeder,0001,L3 Active Power,kW,2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:30:00.000+00:00,feeder,0001,L2 Active Power,kW,2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:30:00.000+00:00,feeder,0001,L1 Active Power,kW,1.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:30:00.000+00:00,feeder,0001,N Current (RMS),A,11.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,10.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,14.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,9.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,7.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,24.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,50.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:20:00.000+00:00,feeder,0001,L3 Active Power,kW,2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:20:00.000+00:00,feeder,0001,L2 Active Power,kW,1.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:20:00.000+00:00,feeder,0001,L1 Active Power,kW,2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:20:00.000+00:00,feeder,0001,N Current (RMS),A,14.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,9.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,12.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,12.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,7.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,25.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,48.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:10:00.000+00:00,feeder,0001,L3 Active Power,kW,2.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:10:00.000+00:00,feeder,0001,L2 Active Power,kW,2.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:10:00.000+00:00,feeder,0001,L1 Active Power,kW,2.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:10:00.000+00:00,feeder,0001,N Current (RMS),A,13.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,11.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,16.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,7.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,14.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,51.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:00:00.000+00:00,feeder,0001,L3 Active Power,kW,3.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:00:00.000+00:00,feeder,0001,L2 Active Power,kW,6.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:00:00.000+00:00,feeder,0001,L1 Active Power,kW,3.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:00:00.000+00:00,feeder,0001,N Current (RMS),A,16.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,16.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,27.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,15.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,7.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,25.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,48.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:50:00.000+00:00,feeder,0001,L3 Active Power,kW,2.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:50:00.000+00:00,feeder,0001,L2 Active Power,kW,5.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:50:00.000+00:00,feeder,0001,L1 Active Power,kW,4.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:50:00.000+00:00,feeder,0001,N Current (RMS),A,18.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,11.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,25.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,21.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,7.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,28.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:40:00.000+00:00,feeder,0001,L3 Active Power,kW,2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:40:00.000+00:00,feeder,0001,L2 Active Power,kW,4.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:40:00.000+00:00,feeder,0001,L1 Active Power,kW,5.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:40:00.000+00:00,feeder,0001,N Current (RMS),A,18.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,10.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,22.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,24.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,7.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,43.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:30:00.000+00:00,feeder,0001,L3 Active Power,kW,2.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:30:00.000+00:00,feeder,0001,L2 Active Power,kW,5.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:30:00.000+00:00,feeder,0001,L1 Active Power,kW,6.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:30:00.000+00:00,feeder,0001,N Current (RMS),A,20.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,9.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,22.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,27.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,7.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,23.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,52.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:20:00.000+00:00,feeder,0001,L3 Active Power,kW,2.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:20:00.000+00:00,feeder,0001,L2 Active Power,kW,3.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:20:00.000+00:00,feeder,0001,L1 Active Power,kW,3.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:20:00.000+00:00,feeder,0001,N Current (RMS),A,15.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,13.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,19.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,7.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,54.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,68.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:10:00.000+00:00,feeder,0001,L3 Active Power,kW,6.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:10:00.000+00:00,feeder,0001,L2 Active Power,kW,1.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:10:00.000+00:00,feeder,0001,L1 Active Power,kW,5.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:10:00.000+00:00,feeder,0001,N Current (RMS),A,22.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,26.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,12.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,24.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,7.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,15.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,51.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:00:00.000+00:00,feeder,0001,L3 Active Power,kW,5.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:00:00.000+00:00,feeder,0001,L2 Active Power,kW,2.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:00:00.000+00:00,feeder,0001,L1 Active Power,kW,4.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:00:00.000+00:00,feeder,0001,N Current (RMS),A,17.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,21.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,14.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,21.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,7.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,15.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
