Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,49.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:50:00.000+00:00,feeder,0001,L3 Active Power,kW,5.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:50:00.000+00:00,feeder,0001,L2 Active Power,kW,3.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:50:00.000+00:00,feeder,0001,L1 Active Power,kW,4.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:50:00.000+00:00,feeder,0001,N Current (RMS),A,17.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,25.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,19.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,20.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,7.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,12.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,44.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:40:00.000+00:00,feeder,0001,L3 Active Power,kW,6.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:40:00.000+00:00,feeder,0001,L2 Active Power,kW,0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:40:00.000+00:00,feeder,0001,L1 Active Power,kW,4.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:40:00.000+00:00,feeder,0001,N Current (RMS),A,25.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,28.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,8.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,6.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,12.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,41.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:30:00.000+00:00,feeder,0001,L3 Active Power,kW,5.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:30:00.000+00:00,feeder,0001,L2 Active Power,kW,4.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:30:00.000+00:00,feeder,0001,L1 Active Power,kW,4.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:30:00.000+00:00,feeder,0001,N Current (RMS),A,13.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,22.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,19.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,6.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,16.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,41.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:20:00.000+00:00,feeder,0001,L3 Active Power,kW,4.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:20:00.000+00:00,feeder,0001,L2 Active Power,kW,4.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:20:00.000+00:00,feeder,0001,L1 Active Power,kW,5.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:20:00.000+00:00,feeder,0001,N Current (RMS),A,15.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,19.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,19.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,23.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,6.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,17.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,43.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:10:00.000+00:00,feeder,0001,L3 Active Power,kW,6.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:10:00.000+00:00,feeder,0001,L2 Active Power,kW,5.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:10:00.000+00:00,feeder,0001,L1 Active Power,kW,7.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:10:00.000+00:00,feeder,0001,N Current (RMS),A,20.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,27.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,23.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,34.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,6.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,22.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,50.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:00:00.000+00:00,feeder,0001,L3 Active Power,kW,5.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:00:00.000+00:00,feeder,0001,L2 Active Power,kW,5.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:00:00.000+00:00,feeder,0001,L1 Active Power,kW,9.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:00:00.000+00:00,feeder,0001,N Current (RMS),A,21.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,21.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,25.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,39.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,6.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,15.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,52.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:50:00.000+00:00,feeder,0001,L3 Active Power,kW,7.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:50:00.000+00:00,feeder,0001,L2 Active Power,kW,7.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:50:00.000+00:00,feeder,0001,L1 Active Power,kW,6.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:50:00.000+00:00,feeder,0001,N Current (RMS),A,19.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,34.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,33.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,28.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,6.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,23.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,67.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,72.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:40:00.000+00:00,feeder,0001,L3 Active Power,kW,4.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:40:00.000+00:00,feeder,0001,L2 Active Power,kW,8.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:40:00.000+00:00,feeder,0001,L1 Active Power,kW,6.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:40:00.000+00:00,feeder,0001,N Current (RMS),A,20.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,19.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,34.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,25.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,6.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,27.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,70.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,77.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:30:00.000+00:00,feeder,0001,L3 Active Power,kW,2.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:30:00.000+00:00,feeder,0001,L2 Active Power,kW,10.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:30:00.000+00:00,feeder,0001,L1 Active Power,kW,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:30:00.000+00:00,feeder,0001,N Current (RMS),A,32.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,11.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,42.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,21.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,6.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,32.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,54.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:20:00.000+00:00,feeder,0001,L3 Active Power,kW,3.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:20:00.000+00:00,feeder,0001,L2 Active Power,kW,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:20:00.000+00:00,feeder,0001,L1 Active Power,kW,3.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:20:00.000+00:00,feeder,0001,N Current (RMS),A,25.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,17.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,36.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,16.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,6.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,16.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,51.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:10:00.000+00:00,feeder,0001,L3 Active Power,kW,6.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:10:00.000+00:00,feeder,0001,L2 Active Power,kW,7.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:10:00.000+00:00,feeder,0001,L1 Active Power,kW,3.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:10:00.000+00:00,feeder,0001,N Current (RMS),A,22.0
