Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,27.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,34.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,16.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,5.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,17.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,57.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:00:00.000+00:00,feeder,0001,L3 Active Power,kW,5.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:00:00.000+00:00,feeder,0001,L2 Active Power,kW,7.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:00:00.000+00:00,feeder,0001,L1 Active Power,kW,4.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:00:00.000+00:00,feeder,0001,N Current (RMS),A,18.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,25.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,34.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,21.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,5.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,22.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,52.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:50:00.000+00:00,feeder,0001,L3 Active Power,kW,5.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:50:00.000+00:00,feeder,0001,L2 Active Power,kW,10.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:50:00.000+00:00,feeder,0001,L1 Active Power,kW,4.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:50:00.000+00:00,feeder,0001,N Current (RMS),A,24.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,24.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,43.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,22.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,5.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,16.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,44.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:40:00.000+00:00,feeder,0001,L3 Active Power,kW,3.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:40:00.000+00:00,feeder,0001,L2 Active Power,kW,13.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:40:00.000+00:00,feeder,0001,L1 Active Power,kW,6.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:40:00.000+00:00,feeder,0001,N Current (RMS),A,38.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,15.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,55.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,27.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,5.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,15.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,45.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:30:00.000+00:00,feeder,0001,L3 Active Power,kW,3.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:30:00.000+00:00,feeder,0001,L2 Active Power,kW,10.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:30:00.000+00:00,feeder,0001,L1 Active Power,kW,4.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:30:00.000+00:00,feeder,0001,N Current (RMS),A,30.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,16.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,44.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,18.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,5.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,24.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,51.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:20:00.000+00:00,feeder,0001,L3 Active Power,kW,3.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:20:00.000+00:00,feeder,0001,L2 Active Power,kW,12.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:20:00.000+00:00,feeder,0001,L1 Active Power,kW,3.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:20:00.000+00:00,feeder,0001,N Current (RMS),A,38.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,16.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,51.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,15.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,5.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,22.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,39.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:10:00.000+00:00,feeder,0001,L3 Active Power,kW,3.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:10:00.000+00:00,feeder,0001,L2 Active Power,kW,12.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:10:00.000+00:00,feeder,0001,L1 Active Power,kW,3.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:10:00.000+00:00,feeder,0001,N Current (RMS),A,39.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,16.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,53.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,16.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,5.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,21.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,36.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:00:00.000+00:00,feeder,0001,L3 Active Power,kW,5.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:00:00.000+00:00,feeder,0001,L2 Active Power,kW,11.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:00:00.000+00:00,feeder,0001,L1 Active Power,kW,2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:00:00.000+00:00,feeder,0001,N Current (RMS),A,34.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,22.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,47.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,11.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,5.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,19.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,36.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:50:00.000+00:00,feeder,0001,L3 Active Power,kW,5.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:50:00.000+00:00,feeder,0001,L2 Active Power,kW,10.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:50:00.000+00:00,feeder,0001,L1 Active Power,kW,3.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:50:00.000+00:00,feeder,0001,N Current (RMS),A,27.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,23.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,43.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,15.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,5.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,18.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,41.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:40:00.000+00:00,feeder,0001,L3 Active Power,kW,5.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:40:00.000+00:00,feeder,0001,L2 Active Power,kW,19.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:40:00.000+00:00,feeder,0001,L1 Active Power,kW,2.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:40:00.000+00:00,feeder,0001,N Current (RMS),A,63.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,24.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,82.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,5.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,23.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,43.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:30:00.000+00:00,feeder,0001,L3 Active Power,kW,6.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:30:00.000+00:00,feeder,0001,L2 Active Power,kW,13.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:30:00.000+00:00,feeder,0001,L1 Active Power,kW,3.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:30:00.000+00:00,feeder,0001,N Current (RMS),A,41.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,26.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,57.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,5.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.34
