Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,21.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,46.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:20:00.000+00:00,feeder,0001,L3 Active Power,kW,5.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:20:00.000+00:00,feeder,0001,L2 Active Power,kW,13.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:20:00.000+00:00,feeder,0001,L1 Active Power,kW,6.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:20:00.000+00:00,feeder,0001,N Current (RMS),A,35.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,24.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,55.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,26.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,5.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,21.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,38.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:10:00.000+00:00,feeder,0001,L3 Active Power,kW,4.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:10:00.000+00:00,feeder,0001,L2 Active Power,kW,14.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:10:00.000+00:00,feeder,0001,L1 Active Power,kW,4.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:10:00.000+00:00,feeder,0001,N Current (RMS),A,41.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,18.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,59.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,21.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,5.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,19.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,47.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:00:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:00:00.000+00:00,feeder,0001,L2 Active Power,kW,9.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:00:00.000+00:00,feeder,0001,L1 Active Power,kW,5.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:00:00.000+00:00,feeder,0001,N Current (RMS),A,21.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,26.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,39.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,23.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,5.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,18.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,44.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:50:00.000+00:00,feeder,0001,L3 Active Power,kW,5.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:50:00.000+00:00,feeder,0001,L2 Active Power,kW,10.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:50:00.000+00:00,feeder,0001,L1 Active Power,kW,5.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:50:00.000+00:00,feeder,0001,N Current (RMS),A,22.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,25.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,44.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,24.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,5.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,23.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,31.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:40:00.000+00:00,feeder,0001,L3 Active Power,kW,3.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:40:00.000+00:00,feeder,0001,L2 Active Power,kW,9.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:40:00.000+00:00,feeder,0001,L1 Active Power,kW,6.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:40:00.000+00:00,feeder,0001,N Current (RMS),A,24.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,16.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,41.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,27.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,5.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,18.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,42.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:30:00.000+00:00,feeder,0001,L3 Active Power,kW,3.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:30:00.000+00:00,feeder,0001,L2 Active Power,kW,10.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:30:00.000+00:00,feeder,0001,L1 Active Power,kW,5.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:30:00.000+00:00,feeder,0001,N Current (RMS),A,31.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,14.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,44.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,27.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,5.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,21.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,40.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:20:00.000+00:00,feeder,0001,L3 Active Power,kW,3.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:20:00.000+00:00,feeder,0001,L2 Active Power,kW,10.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:20:00.000+00:00,feeder,0001,L1 Active Power,kW,12.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:20:00.000+00:00,feeder,0001,N Current (RMS),A,34.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,15.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,43.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,51.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,5.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,15.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,34.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:10:00.000+00:00,feeder,0001,L3 Active Power,kW,3.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:10:00.000+00:00,feeder,0001,L2 Active Power,kW,8.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:10:00.000+00:00,feeder,0001,L1 Active Power,kW,10.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:10:00.000+00:00,feeder,0001,N Current (RMS),A,27.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,14.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,34.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,45.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,5.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,11.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,34.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:00:00.000+00:00,feeder,0001,L3 Active Power,kW,2.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:00:00.000+00:00,feeder,0001,L2 Active Power,kW,7.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:00:00.000+00:00,feeder,0001,L1 Active Power,kW,11.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:00:00.000+00:00,feeder,0001,N Current (RMS),A,31.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,11.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,30.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,46.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,5.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,10.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,34.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:50:00.000+00:00,feeder,0001,L3 Active Power,kW,5.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:50:00.000+00:00,feeder,0001,L2 Active Power,kW,6.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:50:00.000+00:00,feeder,0001,L1 Active Power,kW,12.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:50:00.000+00:00,feeder,0001,N Current (RMS),A,31.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,25.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,27.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,54.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,5.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,16.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
