Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,41.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:40:00.000+00:00,feeder,0001,L3 Active Power,kW,5.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:40:00.000+00:00,feeder,0001,L2 Active Power,kW,7.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:40:00.000+00:00,feeder,0001,L1 Active Power,kW,12.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:40:00.000+00:00,feeder,0001,N Current (RMS),A,27.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,22.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,52.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,5.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,14.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,35.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:30:00.000+00:00,feeder,0001,L3 Active Power,kW,6.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:30:00.000+00:00,feeder,0001,L2 Active Power,kW,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:30:00.000+00:00,feeder,0001,L1 Active Power,kW,11.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:30:00.000+00:00,feeder,0001,N Current (RMS),A,27.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,25.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,38.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,49.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,5.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,14.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,30.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:20:00.000+00:00,feeder,0001,L3 Active Power,kW,6.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:20:00.000+00:00,feeder,0001,L2 Active Power,kW,6.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:20:00.000+00:00,feeder,0001,L1 Active Power,kW,12.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:20:00.000+00:00,feeder,0001,N Current (RMS),A,26.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,28.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,30.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,51.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,5.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,13.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,35.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:10:00.000+00:00,feeder,0001,L3 Active Power,kW,3.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:10:00.000+00:00,feeder,0001,L2 Active Power,kW,5.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:10:00.000+00:00,feeder,0001,L1 Active Power,kW,9.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:10:00.000+00:00,feeder,0001,N Current (RMS),A,25.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,15.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,24.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,41.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,5.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,10.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,46.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:00:00.000+00:00,feeder,0001,L3 Active Power,kW,2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:00:00.000+00:00,feeder,0001,L2 Active Power,kW,5.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:00:00.000+00:00,feeder,0001,L1 Active Power,kW,12.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:00:00.000+00:00,feeder,0001,N Current (RMS),A,36.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,10.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,21.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,51.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,5.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,10.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,35.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:50:00.000+00:00,feeder,0001,L3 Active Power,kW,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:50:00.000+00:00,feeder,0001,L2 Active Power,kW,5.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:50:00.000+00:00,feeder,0001,L1 Active Power,kW,12.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:50:00.000+00:00,feeder,0001,N Current (RMS),A,36.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,9.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,22.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,50.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,5.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,34.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:40:00.000+00:00,feeder,0001,L3 Active Power,kW,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:40:00.000+00:00,feeder,0001,L2 Active Power,kW,5.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:40:00.000+00:00,feeder,0001,L1 Active Power,kW,11.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:40:00.000+00:00,feeder,0001,N Current (RMS),A,32.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,9.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,22.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,45.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,5.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,29.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:30:00.000+00:00,feeder,0001,L3 Active Power,kW,2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:30:00.000+00:00,feeder,0001,L2 Active Power,kW,8.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:30:00.000+00:00,feeder,0001,L1 Active Power,kW,10.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:30:00.000+00:00,feeder,0001,N Current (RMS),A,29.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,9.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,36.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,44.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,5.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,7.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,33.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:20:00.000+00:00,feeder,0001,L3 Active Power,kW,2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:20:00.000+00:00,feeder,0001,L2 Active Power,kW,8.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:20:00.000+00:00,feeder,0001,L1 Active Power,kW,9.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:20:00.000+00:00,feeder,0001,N Current (RMS),A,27.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,10.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,37.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,40.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,5.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,31.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:10:00.000+00:00,feeder,0001,L3 Active Power,kW,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:10:00.000+00:00,feeder,0001,L2 Active Power,kW,8.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:10:00.000+00:00,feeder,0001,L1 Active Power,kW,9.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:10:00.000+00:00,feeder,0001,N Current (RMS),A,26.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,10.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,35.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,40.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,5.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,8.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,26.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:00:00.000+00:00,feeder,0001,L3 Active Power,kW,2.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:00:00.000+00:00,feeder,0001,L2 Active Power,kW,8.56
