Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:00:00.000+00:00,feeder,0001,L1 Active Power,kW,9.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:00:00.000+00:00,feeder,0001,N Current (RMS),A,26.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,10.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,35.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,41.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,5.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,14.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,26.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:50:00.000+00:00,feeder,0001,L3 Active Power,kW,2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:50:00.000+00:00,feeder,0001,L2 Active Power,kW,8.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:50:00.000+00:00,feeder,0001,L1 Active Power,kW,9.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:50:00.000+00:00,feeder,0001,N Current (RMS),A,28.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,9.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,35.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,40.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,5.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (RMS),A,13.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,26.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:40:00.000+00:00,feeder,0001,L3 Active Power,kW,2.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:40:00.000+00:00,feeder,0001,L2 Active Power,kW,7.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:40:00.000+00:00,feeder,0001,L1 Active Power,kW,9.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:40:00.000+00:00,feeder,0001,N Current (RMS),A,24.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,10.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,30.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,39.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,5.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (RMS),A,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,31.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:30:00.000+00:00,feeder,0001,L3 Active Power,kW,7.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:30:00.000+00:00,feeder,0001,L2 Active Power,kW,7.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:30:00.000+00:00,feeder,0001,L1 Active Power,kW,9.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:30:00.000+00:00,feeder,0001,N Current (RMS),A,11.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,31.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,30.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,40.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,5.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (RMS),A,7.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,28.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:20:00.000+00:00,feeder,0001,L3 Active Power,kW,3.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:20:00.000+00:00,feeder,0001,L2 Active Power,kW,8.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:20:00.000+00:00,feeder,0001,L1 Active Power,kW,9.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:20:00.000+00:00,feeder,0001,N Current (RMS),A,23.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,33.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,40.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,5.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:10:00.000+00:00,feeder,04,N Current (RMS),A,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,28.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:10:00.000+00:00,feeder,0001,L3 Active Power,kW,2.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:10:00.000+00:00,feeder,0001,L2 Active Power,kW,5.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:10:00.000+00:00,feeder,0001,L1 Active Power,kW,9.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:10:00.000+00:00,feeder,0001,N Current (RMS),A,25.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,9.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,23.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,39.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,5.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:00:00.000+00:00,feeder,04,N Current (RMS),A,7.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,32.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:00:00.000+00:00,feeder,0001,L3 Active Power,kW,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:00:00.000+00:00,feeder,0001,L2 Active Power,kW,4.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:00:00.000+00:00,feeder,0001,L1 Active Power,kW,9.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:00:00.000+00:00,feeder,0001,N Current (RMS),A,25.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,9.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,20.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,39.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,5.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:50:00.000+00:00,feeder,04,N Current (RMS),A,9.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,33.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:50:00.000+00:00,feeder,0001,L3 Active Power,kW,2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:50:00.000+00:00,feeder,0001,L2 Active Power,kW,7.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:50:00.000+00:00,feeder,0001,L1 Active Power,kW,10.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:50:00.000+00:00,feeder,0001,N Current (RMS),A,26.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,9.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,30.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,41.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,5.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:40:00.000+00:00,feeder,04,N Current (RMS),A,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,22.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:40:00.000+00:00,feeder,0001,L3 Active Power,kW,2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:40:00.000+00:00,feeder,0001,L2 Active Power,kW,8.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:40:00.000+00:00,feeder,0001,L1 Active Power,kW,9.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:40:00.000+00:00,feeder,0001,N Current (RMS),A,26.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,10.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,36.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,40.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,5.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:30:00.000+00:00,feeder,04,N Current (RMS),A,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,28.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:30:00.000+00:00,feeder,0001,L3 Active Power,kW,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:30:00.000+00:00,feeder,0001,L2 Active Power,kW,9.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:30:00.000+00:00,feeder,0001,L1 Active Power,kW,9.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:30:00.000+00:00,feeder,0001,N Current (RMS),A,29.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,9.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,41.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,40.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,5.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:20:00.000+00:00,feeder,04,N Current (RMS),A,7.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,30.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:20:00.000+00:00,feeder,0001,L3 Active Power,kW,2.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:20:00.000+00:00,feeder,0001,L2 Active Power,kW,10.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:20:00.000+00:00,feeder,0001,L1 Active Power,kW,9.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:20:00.000+00:00,feeder,0001,N Current (RMS),A,32.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,10.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,45.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,40.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,5.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.67
