Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,20.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:30:00.000+00:00,feeder,0001,L3 Active Power,kW,4.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:30:00.000+00:00,feeder,0001,L2 Active Power,kW,7.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:30:00.000+00:00,feeder,0001,L1 Active Power,kW,1.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:30:00.000+00:00,feeder,0001,N Current (RMS),A,18.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,19.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,30.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,8.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,6.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (RMS),A,12.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,21.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:20:00.000+00:00,feeder,0001,L3 Active Power,kW,5.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:20:00.000+00:00,feeder,0001,L2 Active Power,kW,6.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:20:00.000+00:00,feeder,0001,L1 Active Power,kW,2.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:20:00.000+00:00,feeder,0001,N Current (RMS),A,18.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,21.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,29.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,9.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,6.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (RMS),A,13.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,38.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:10:00.000+00:00,feeder,0001,L3 Active Power,kW,5.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:10:00.000+00:00,feeder,0001,L2 Active Power,kW,5.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:10:00.000+00:00,feeder,0001,L1 Active Power,kW,2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:10:00.000+00:00,feeder,0001,N Current (RMS),A,13.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,22.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,23.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,9.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,6.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (RMS),A,12.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,39.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:00:00.000+00:00,feeder,0001,L3 Active Power,kW,5.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:00:00.000+00:00,feeder,0001,L2 Active Power,kW,5.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:00:00.000+00:00,feeder,0001,L1 Active Power,kW,2.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:00:00.000+00:00,feeder,0001,N Current (RMS),A,14.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,22.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,24.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,9.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,6.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (RMS),A,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,28.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:50:00.000+00:00,feeder,0001,L3 Active Power,kW,5.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:50:00.000+00:00,feeder,0001,L2 Active Power,kW,5.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:50:00.000+00:00,feeder,0001,L1 Active Power,kW,1.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:50:00.000+00:00,feeder,0001,N Current (RMS),A,14.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,22.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,23.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,8.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,6.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (RMS),A,7.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,29.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:40:00.000+00:00,feeder,0001,L3 Active Power,kW,5.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:40:00.000+00:00,feeder,0001,L2 Active Power,kW,5.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:40:00.000+00:00,feeder,0001,L1 Active Power,kW,1.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:40:00.000+00:00,feeder,0001,N Current (RMS),A,16.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,22.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,25.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,8.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,6.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,10.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,29.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:30:00.000+00:00,feeder,0001,L3 Active Power,kW,6.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:30:00.000+00:00,feeder,0001,L2 Active Power,kW,6.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:30:00.000+00:00,feeder,0001,L1 Active Power,kW,1.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:30:00.000+00:00,feeder,0001,N Current (RMS),A,18.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,25.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,27.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,9.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,6.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,6.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,21.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:20:00.000+00:00,feeder,0001,L3 Active Power,kW,3.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:20:00.000+00:00,feeder,0001,L2 Active Power,kW,4.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:20:00.000+00:00,feeder,0001,L1 Active Power,kW,1.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:20:00.000+00:00,feeder,0001,N Current (RMS),A,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,17.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,20.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,6.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,14.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,23.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:10:00.000+00:00,feeder,0001,L3 Active Power,kW,2.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:10:00.000+00:00,feeder,0001,L2 Active Power,kW,3.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:10:00.000+00:00,feeder,0001,L1 Active Power,kW,1.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:10:00.000+00:00,feeder,0001,N Current (RMS),A,10.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,16.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,6.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,10.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,31.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:00:00.000+00:00,feeder,0001,L3 Active Power,kW,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:00:00.000+00:00,feeder,0001,L2 Active Power,kW,4.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:00:00.000+00:00,feeder,0001,L1 Active Power,kW,1.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:00:00.000+00:00,feeder,0001,N Current (RMS),A,9.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,9.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,17.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,8.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,6.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,5.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,23.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:50:00.000+00:00,feeder,0001,L3 Active Power,kW,1.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:50:00.000+00:00,feeder,0001,L2 Active Power,kW,2.71
