Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:50:00.000+00:00,feeder,0001,L1 Active Power,kW,3.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:50:00.000+00:00,feeder,0001,N Current (RMS),A,9.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,9.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,12.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,16.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,6.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,23.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:40:00.000+00:00,feeder,0001,L3 Active Power,kW,1.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:40:00.000+00:00,feeder,0001,L2 Active Power,kW,2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:40:00.000+00:00,feeder,0001,L1 Active Power,kW,1.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:40:00.000+00:00,feeder,0001,N Current (RMS),A,6.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,6.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,11.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,16.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,7.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,19.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:30:00.000+00:00,feeder,0001,L3 Active Power,kW,1.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:30:00.000+00:00,feeder,0001,L2 Active Power,kW,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:30:00.000+00:00,feeder,0001,L1 Active Power,kW,1.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:30:00.000+00:00,feeder,0001,N Current (RMS),A,7.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,9.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,11.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,7.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,16.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,8.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,23.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:20:00.000+00:00,feeder,0001,L3 Active Power,kW,1.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:20:00.000+00:00,feeder,0001,L2 Active Power,kW,3.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:20:00.000+00:00,feeder,0001,L1 Active Power,kW,2.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:20:00.000+00:00,feeder,0001,N Current (RMS),A,9.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,15.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,12.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,16.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,21.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,20.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:10:00.000+00:00,feeder,0001,L3 Active Power,kW,1.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:10:00.000+00:00,feeder,0001,L2 Active Power,kW,3.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:10:00.000+00:00,feeder,0001,L1 Active Power,kW,3.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:10:00.000+00:00,feeder,0001,N Current (RMS),A,8.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,9.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,14.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,16.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,16.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,14.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,28.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:00:00.000+00:00,feeder,0001,L3 Active Power,kW,2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:00:00.000+00:00,feeder,0001,L2 Active Power,kW,4.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:00:00.000+00:00,feeder,0001,L1 Active Power,kW,2.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:00:00.000+00:00,feeder,0001,N Current (RMS),A,14.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,10.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,20.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,12.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,16.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,7.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,24.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:50:00.000+00:00,feeder,0001,L3 Active Power,kW,1.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:50:00.000+00:00,feeder,0001,L2 Active Power,kW,7.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:50:00.000+00:00,feeder,0001,L1 Active Power,kW,4.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:50:00.000+00:00,feeder,0001,N Current (RMS),A,26.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,7.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,35.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,17.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,16.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,11.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,24.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:40:00.000+00:00,feeder,0001,L3 Active Power,kW,3.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:40:00.000+00:00,feeder,0001,L2 Active Power,kW,6.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:40:00.000+00:00,feeder,0001,L1 Active Power,kW,2.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:40:00.000+00:00,feeder,0001,N Current (RMS),A,14.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,15.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,26.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,16.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,15.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,27.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:30:00.000+00:00,feeder,0001,L3 Active Power,kW,4.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:30:00.000+00:00,feeder,0001,L2 Active Power,kW,3.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:30:00.000+00:00,feeder,0001,L1 Active Power,kW,2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:30:00.000+00:00,feeder,0001,N Current (RMS),A,14.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,20.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,16.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,9.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,15.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,14.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,22.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:20:00.000+00:00,feeder,0001,L3 Active Power,kW,3.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:20:00.000+00:00,feeder,0001,L2 Active Power,kW,4.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:20:00.000+00:00,feeder,0001,L1 Active Power,kW,2.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:20:00.000+00:00,feeder,0001,N Current (RMS),A,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,16.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,21.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,10.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,15.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,15.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,17.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:10:00.000+00:00,feeder,0001,L3 Active Power,kW,2.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:10:00.000+00:00,feeder,0001,L2 Active Power,kW,6.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:10:00.000+00:00,feeder,0001,L1 Active Power,kW,2.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:10:00.000+00:00,feeder,0001,N Current (RMS),A,16.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,11.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,25.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,11.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,15.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.88
