Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,13.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,25.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:00:00.000+00:00,feeder,0001,L3 Active Power,kW,3.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:00:00.000+00:00,feeder,0001,L2 Active Power,kW,6.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:00:00.000+00:00,feeder,0001,L1 Active Power,kW,2.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:00:00.000+00:00,feeder,0001,N Current (RMS),A,17.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,16.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,28.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,15.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,9.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,24.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:50:00.000+00:00,feeder,0001,L3 Active Power,kW,3.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:50:00.000+00:00,feeder,0001,L2 Active Power,kW,6.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:50:00.000+00:00,feeder,0001,L1 Active Power,kW,3.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:50:00.000+00:00,feeder,0001,N Current (RMS),A,16.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,15.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,28.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,15.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,8.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,31.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:40:00.000+00:00,feeder,0001,L3 Active Power,kW,4.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:40:00.000+00:00,feeder,0001,L2 Active Power,kW,6.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:40:00.000+00:00,feeder,0001,L1 Active Power,kW,4.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:40:00.000+00:00,feeder,0001,N Current (RMS),A,14.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,20.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,28.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,15.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,10.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,27.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:30:00.000+00:00,feeder,0001,L3 Active Power,kW,2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:30:00.000+00:00,feeder,0001,L2 Active Power,kW,6.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:30:00.000+00:00,feeder,0001,L1 Active Power,kW,4.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:30:00.000+00:00,feeder,0001,N Current (RMS),A,17.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,10.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,27.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,15.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,11.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,22.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:20:00.000+00:00,feeder,0001,L3 Active Power,kW,3.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:20:00.000+00:00,feeder,0001,L2 Active Power,kW,8.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:20:00.000+00:00,feeder,0001,L1 Active Power,kW,4.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:20:00.000+00:00,feeder,0001,N Current (RMS),A,20.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,14.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,35.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,20.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,15.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,23.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:10:00.000+00:00,feeder,0001,L3 Active Power,kW,2.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:10:00.000+00:00,feeder,0001,L2 Active Power,kW,7.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:10:00.000+00:00,feeder,0001,L1 Active Power,kW,4.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:10:00.000+00:00,feeder,0001,N Current (RMS),A,18.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,32.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,15.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,14.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,26.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:00:00.000+00:00,feeder,0001,L3 Active Power,kW,3.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:00:00.000+00:00,feeder,0001,L2 Active Power,kW,7.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:00:00.000+00:00,feeder,0001,L1 Active Power,kW,6.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:00:00.000+00:00,feeder,0001,N Current (RMS),A,18.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,13.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,33.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,26.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,15.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,16.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,26.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:50:00.000+00:00,feeder,0001,L3 Active Power,kW,4.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:50:00.000+00:00,feeder,0001,L2 Active Power,kW,7.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:50:00.000+00:00,feeder,0001,L1 Active Power,kW,6.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:50:00.000+00:00,feeder,0001,N Current (RMS),A,14.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,18.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,30.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,25.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,15.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,18.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,26.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:40:00.000+00:00,feeder,0001,L3 Active Power,kW,3.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:40:00.000+00:00,feeder,0001,L2 Active Power,kW,7.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:40:00.000+00:00,feeder,0001,L1 Active Power,kW,6.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:40:00.000+00:00,feeder,0001,N Current (RMS),A,18.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,13.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,26.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,15.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,12.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,34.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:30:00.000+00:00,feeder,0001,L3 Active Power,kW,4.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:30:00.000+00:00,feeder,0001,L2 Active Power,kW,7.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:30:00.000+00:00,feeder,0001,L1 Active Power,kW,6.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:30:00.000+00:00,feeder,0001,N Current (RMS),A,16.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,17.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,32.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,27.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,15.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,12.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
