Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,37.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:20:00.000+00:00,feeder,0001,L3 Active Power,kW,4.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:20:00.000+00:00,feeder,0001,L2 Active Power,kW,5.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:20:00.000+00:00,feeder,0001,L1 Active Power,kW,8.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:20:00.000+00:00,feeder,0001,N Current (RMS),A,20.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,18.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,24.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,37.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,15.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,14.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,34.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:10:00.000+00:00,feeder,0001,L3 Active Power,kW,4.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:10:00.000+00:00,feeder,0001,L2 Active Power,kW,4.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:10:00.000+00:00,feeder,0001,L1 Active Power,kW,8.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:10:00.000+00:00,feeder,0001,N Current (RMS),A,21.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,19.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,20.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,36.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,15.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,16.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,28.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:00:00.000+00:00,feeder,0001,L3 Active Power,kW,4.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:00:00.000+00:00,feeder,0001,L2 Active Power,kW,4.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:00:00.000+00:00,feeder,0001,L1 Active Power,kW,6.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:00:00.000+00:00,feeder,0001,N Current (RMS),A,15.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,17.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,20.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,29.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,15.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,11.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,17.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:50:00.000+00:00,feeder,0001,L3 Active Power,kW,5.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:50:00.000+00:00,feeder,0001,L2 Active Power,kW,4.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:50:00.000+00:00,feeder,0001,L1 Active Power,kW,5.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:50:00.000+00:00,feeder,0001,N Current (RMS),A,13.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,22.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,20.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,25.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,15.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,13.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,24.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:40:00.000+00:00,feeder,0001,L3 Active Power,kW,4.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:40:00.000+00:00,feeder,0001,L2 Active Power,kW,4.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:40:00.000+00:00,feeder,0001,L1 Active Power,kW,4.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:40:00.000+00:00,feeder,0001,N Current (RMS),A,14.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,21.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,21.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,21.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,15.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,12.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,30.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:30:00.000+00:00,feeder,0001,L3 Active Power,kW,4.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:30:00.000+00:00,feeder,0001,L2 Active Power,kW,5.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:30:00.000+00:00,feeder,0001,L1 Active Power,kW,4.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:30:00.000+00:00,feeder,0001,N Current (RMS),A,12.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,17.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,23.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,15.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,16.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,34.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:20:00.000+00:00,feeder,0001,L3 Active Power,kW,3.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:20:00.000+00:00,feeder,0001,L2 Active Power,kW,4.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:20:00.000+00:00,feeder,0001,L1 Active Power,kW,6.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:20:00.000+00:00,feeder,0001,N Current (RMS),A,15.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,15.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,20.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,26.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,15.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,12.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,33.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:10:00.000+00:00,feeder,0001,L3 Active Power,kW,5.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:10:00.000+00:00,feeder,0001,L2 Active Power,kW,6.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:10:00.000+00:00,feeder,0001,L1 Active Power,kW,8.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:10:00.000+00:00,feeder,0001,N Current (RMS),A,19.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,25.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,28.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,36.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,15.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,18.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,32.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:00:00.000+00:00,feeder,0001,L3 Active Power,kW,4.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:00:00.000+00:00,feeder,0001,L2 Active Power,kW,5.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:00:00.000+00:00,feeder,0001,L1 Active Power,kW,6.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:00:00.000+00:00,feeder,0001,N Current (RMS),A,17.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,19.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,23.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,28.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,15.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,21.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,29.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:50:00.000+00:00,feeder,0001,L3 Active Power,kW,5.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:50:00.000+00:00,feeder,0001,L2 Active Power,kW,6.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:50:00.000+00:00,feeder,0001,L1 Active Power,kW,8.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:50:00.000+00:00,feeder,0001,N Current (RMS),A,17.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,23.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,26.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,33.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,15.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,21.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,39.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:40:00.000+00:00,feeder,0001,L3 Active Power,kW,4.38
