Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:40:00.000+00:00,feeder,0001,L2 Active Power,kW,7.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:40:00.000+00:00,feeder,0001,L1 Active Power,kW,7.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:40:00.000+00:00,feeder,0001,N Current (RMS),A,20.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,19.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,30.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,33.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,15.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,17.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,35.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:30:00.000+00:00,feeder,0001,L3 Active Power,kW,3.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:30:00.000+00:00,feeder,0001,L2 Active Power,kW,5.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:30:00.000+00:00,feeder,0001,L1 Active Power,kW,4.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:30:00.000+00:00,feeder,0001,N Current (RMS),A,14.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,16.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,25.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,20.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,15.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,21.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,23.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:20:00.000+00:00,feeder,0001,L3 Active Power,kW,5.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:20:00.000+00:00,feeder,0001,L2 Active Power,kW,6.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:20:00.000+00:00,feeder,0001,L1 Active Power,kW,6.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:20:00.000+00:00,feeder,0001,N Current (RMS),A,15.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,22.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,27.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,28.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,15.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,18.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,26.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:10:00.000+00:00,feeder,0001,L3 Active Power,kW,7.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:10:00.000+00:00,feeder,0001,L2 Active Power,kW,7.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:10:00.000+00:00,feeder,0001,L1 Active Power,kW,10.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:10:00.000+00:00,feeder,0001,N Current (RMS),A,22.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,32.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,32.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,43.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,15.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,18.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,36.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:00:00.000+00:00,feeder,0001,L3 Active Power,kW,8.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:00:00.000+00:00,feeder,0001,L2 Active Power,kW,8.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:00:00.000+00:00,feeder,0001,L1 Active Power,kW,12.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:00:00.000+00:00,feeder,0001,N Current (RMS),A,27.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,33.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,35.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,54.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,15.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,22.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,29.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:50:00.000+00:00,feeder,0001,L3 Active Power,kW,11.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:50:00.000+00:00,feeder,0001,L2 Active Power,kW,5.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:50:00.000+00:00,feeder,0001,L1 Active Power,kW,9.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:50:00.000+00:00,feeder,0001,N Current (RMS),A,27.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,47.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,25.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,42.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,15.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,22.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,41.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:40:00.000+00:00,feeder,0001,L3 Active Power,kW,8.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:40:00.000+00:00,feeder,0001,L2 Active Power,kW,6.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:40:00.000+00:00,feeder,0001,L1 Active Power,kW,5.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:40:00.000+00:00,feeder,0001,N Current (RMS),A,21.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,35.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,29.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,23.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,15.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,20.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,44.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:30:00.000+00:00,feeder,0001,L3 Active Power,kW,7.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:30:00.000+00:00,feeder,0001,L2 Active Power,kW,8.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:30:00.000+00:00,feeder,0001,L1 Active Power,kW,3.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:30:00.000+00:00,feeder,0001,N Current (RMS),A,23.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,31.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,37.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,16.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,15.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,17.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,45.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:20:00.000+00:00,feeder,0001,L3 Active Power,kW,8.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:20:00.000+00:00,feeder,0001,L2 Active Power,kW,6.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:20:00.000+00:00,feeder,0001,L1 Active Power,kW,9.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:20:00.000+00:00,feeder,0001,N Current (RMS),A,20.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,37.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,28.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,41.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,15.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,19.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,39.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:10:00.000+00:00,feeder,0001,L3 Active Power,kW,7.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:10:00.000+00:00,feeder,0001,L2 Active Power,kW,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:10:00.000+00:00,feeder,0001,L1 Active Power,kW,8.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:10:00.000+00:00,feeder,0001,N Current (RMS),A,23.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,30.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,35.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,39.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,14.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,19.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,41.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:00:00.000+00:00,feeder,0001,L3 Active Power,kW,6.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:00:00.000+00:00,feeder,0001,L2 Active Power,kW,7.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:00:00.000+00:00,feeder,0001,L1 Active Power,kW,4.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:00:00.000+00:00,feeder,0001,N Current (RMS),A,19.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,27.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,18.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,14.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
