Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,20.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,39.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:50:00.000+00:00,feeder,0001,L3 Active Power,kW,5.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:50:00.000+00:00,feeder,0001,L2 Active Power,kW,7.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:50:00.000+00:00,feeder,0001,L1 Active Power,kW,4.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:50:00.000+00:00,feeder,0001,N Current (RMS),A,19.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,23.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,33.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,21.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,14.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,20.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,31.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:40:00.000+00:00,feeder,0001,L3 Active Power,kW,3.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:40:00.000+00:00,feeder,0001,L2 Active Power,kW,7.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:40:00.000+00:00,feeder,0001,L1 Active Power,kW,3.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:40:00.000+00:00,feeder,0001,N Current (RMS),A,21.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,13.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,32.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,16.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,14.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,23.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,29.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:30:00.000+00:00,feeder,0001,L3 Active Power,kW,3.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:30:00.000+00:00,feeder,0001,L2 Active Power,kW,6.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:30:00.000+00:00,feeder,0001,L1 Active Power,kW,4.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:30:00.000+00:00,feeder,0001,N Current (RMS),A,16.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,16.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,27.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,14.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,28.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,35.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:20:00.000+00:00,feeder,0001,L3 Active Power,kW,4.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:20:00.000+00:00,feeder,0001,L2 Active Power,kW,4.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:20:00.000+00:00,feeder,0001,L1 Active Power,kW,5.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:20:00.000+00:00,feeder,0001,N Current (RMS),A,14.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,21.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,22.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,24.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,14.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,21.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,30.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:10:00.000+00:00,feeder,0001,L3 Active Power,kW,3.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:10:00.000+00:00,feeder,0001,L2 Active Power,kW,3.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:10:00.000+00:00,feeder,0001,L1 Active Power,kW,5.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:10:00.000+00:00,feeder,0001,N Current (RMS),A,15.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,16.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,15.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,24.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,14.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,25.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,26.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:00:00.000+00:00,feeder,0001,L3 Active Power,kW,3.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:00:00.000+00:00,feeder,0001,L2 Active Power,kW,5.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:00:00.000+00:00,feeder,0001,L1 Active Power,kW,3.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:00:00.000+00:00,feeder,0001,N Current (RMS),A,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,17.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,23.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,14.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,19.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,33.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:50:00.000+00:00,feeder,0001,L3 Active Power,kW,3.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:50:00.000+00:00,feeder,0001,L2 Active Power,kW,3.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:50:00.000+00:00,feeder,0001,L1 Active Power,kW,2.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:50:00.000+00:00,feeder,0001,N Current (RMS),A,13.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,17.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,17.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,14.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,18.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,36.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:40:00.000+00:00,feeder,0001,L3 Active Power,kW,3.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:40:00.000+00:00,feeder,0001,L2 Active Power,kW,4.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:40:00.000+00:00,feeder,0001,L1 Active Power,kW,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:40:00.000+00:00,feeder,0001,N Current (RMS),A,15.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,13.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,21.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,9.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,14.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,35.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,27.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:30:00.000+00:00,feeder,0001,L3 Active Power,kW,4.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:30:00.000+00:00,feeder,0001,L2 Active Power,kW,4.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:30:00.000+00:00,feeder,0001,L1 Active Power,kW,2.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:30:00.000+00:00,feeder,0001,N Current (RMS),A,14.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,18.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,21.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,12.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,14.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,36.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,26.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:20:00.000+00:00,feeder,0001,L3 Active Power,kW,4.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:20:00.000+00:00,feeder,0001,L2 Active Power,kW,7.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:20:00.000+00:00,feeder,0001,L1 Active Power,kW,2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:20:00.000+00:00,feeder,0001,N Current (RMS),A,21.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,18.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,11.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,14.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,34.6
