Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,35.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:10:00.000+00:00,feeder,0001,L3 Active Power,kW,3.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:10:00.000+00:00,feeder,0001,L2 Active Power,kW,5.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:10:00.000+00:00,feeder,0001,L1 Active Power,kW,1.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:10:00.000+00:00,feeder,0001,N Current (RMS),A,16.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,15.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,23.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,9.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,14.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,32.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,32.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:00:00.000+00:00,feeder,0001,L3 Active Power,kW,3.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:00:00.000+00:00,feeder,0001,L2 Active Power,kW,5.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:00:00.000+00:00,feeder,0001,L1 Active Power,kW,1.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:00:00.000+00:00,feeder,0001,N Current (RMS),A,16.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,16.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,24.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,8.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,14.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,33.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,38.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:50:00.000+00:00,feeder,0001,L3 Active Power,kW,3.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:50:00.000+00:00,feeder,0001,L2 Active Power,kW,3.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:50:00.000+00:00,feeder,0001,L1 Active Power,kW,1.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:50:00.000+00:00,feeder,0001,N Current (RMS),A,14.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,17.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,18.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,14.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,30.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,32.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:40:00.000+00:00,feeder,0001,L3 Active Power,kW,3.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:40:00.000+00:00,feeder,0001,L2 Active Power,kW,3.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:40:00.000+00:00,feeder,0001,L1 Active Power,kW,1.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:40:00.000+00:00,feeder,0001,N Current (RMS),A,13.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,15.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,17.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,9.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,14.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,36.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,26.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:30:00.000+00:00,feeder,0001,L3 Active Power,kW,4.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:30:00.000+00:00,feeder,0001,L2 Active Power,kW,3.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:30:00.000+00:00,feeder,0001,L1 Active Power,kW,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:30:00.000+00:00,feeder,0001,N Current (RMS),A,15.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,18.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,19.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,11.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,14.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,35.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,25.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:20:00.000+00:00,feeder,0001,L3 Active Power,kW,4.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:20:00.000+00:00,feeder,0001,L2 Active Power,kW,3.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:20:00.000+00:00,feeder,0001,L1 Active Power,kW,1.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:20:00.000+00:00,feeder,0001,N Current (RMS),A,15.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,20.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,16.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,8.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,14.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,35.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,39.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:10:00.000+00:00,feeder,0001,L3 Active Power,kW,3.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:10:00.000+00:00,feeder,0001,L2 Active Power,kW,3.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:10:00.000+00:00,feeder,0001,L1 Active Power,kW,1.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:10:00.000+00:00,feeder,0001,N Current (RMS),A,13.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,15.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,16.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,9.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,14.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,33.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,35.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:00:00.000+00:00,feeder,0001,L3 Active Power,kW,3.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:00:00.000+00:00,feeder,0001,L2 Active Power,kW,3.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:00:00.000+00:00,feeder,0001,L1 Active Power,kW,2.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:00:00.000+00:00,feeder,0001,N Current (RMS),A,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,16.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,17.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,11.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,14.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,34.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,28.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:50:00.000+00:00,feeder,0001,L3 Active Power,kW,4.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:50:00.000+00:00,feeder,0001,L2 Active Power,kW,3.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:50:00.000+00:00,feeder,0001,L1 Active Power,kW,1.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:50:00.000+00:00,feeder,0001,N Current (RMS),A,13.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,17.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,17.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,14.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,37.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,22.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:40:00.000+00:00,feeder,0001,L3 Active Power,kW,3.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:40:00.000+00:00,feeder,0001,L2 Active Power,kW,3.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:40:00.000+00:00,feeder,0001,L1 Active Power,kW,1.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:40:00.000+00:00,feeder,0001,N Current (RMS),A,12.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,14.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,16.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,9.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,14.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,36.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,29.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.07
