Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:30:00.000+00:00,feeder,0001,L3 Active Power,kW,4.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:30:00.000+00:00,feeder,0001,L2 Active Power,kW,3.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:30:00.000+00:00,feeder,0001,L1 Active Power,kW,1.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:30:00.000+00:00,feeder,0001,N Current (RMS),A,13.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,17.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,16.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,9.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,14.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,35.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,28.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:20:00.000+00:00,feeder,0001,L3 Active Power,kW,3.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:20:00.000+00:00,feeder,0001,L2 Active Power,kW,3.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:20:00.000+00:00,feeder,0001,L1 Active Power,kW,2.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:20:00.000+00:00,feeder,0001,N Current (RMS),A,11.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,14.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,15.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,11.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,14.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,35.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,25.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:10:00.000+00:00,feeder,0001,L3 Active Power,kW,3.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:10:00.000+00:00,feeder,0001,L2 Active Power,kW,3.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:10:00.000+00:00,feeder,0001,L1 Active Power,kW,2.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:10:00.000+00:00,feeder,0001,N Current (RMS),A,12.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,16.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,16.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,12.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,14.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,38.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,26.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:00:00.000+00:00,feeder,0001,L3 Active Power,kW,3.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:00:00.000+00:00,feeder,0001,L2 Active Power,kW,4.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:00:00.000+00:00,feeder,0001,L1 Active Power,kW,2.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:00:00.000+00:00,feeder,0001,N Current (RMS),A,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,16.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,19.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,14.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,35.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,18.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:50:00.000+00:00,feeder,0001,L3 Active Power,kW,4.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:50:00.000+00:00,feeder,0001,L2 Active Power,kW,4.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:50:00.000+00:00,feeder,0001,L1 Active Power,kW,2.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:50:00.000+00:00,feeder,0001,N Current (RMS),A,16.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,18.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,24.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,14.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,35.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,21.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:40:00.000+00:00,feeder,0001,L3 Active Power,kW,4.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:40:00.000+00:00,feeder,0001,L2 Active Power,kW,1.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:40:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:40:00.000+00:00,feeder,0001,N Current (RMS),A,15.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,19.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,12.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,13.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,40.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,28.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:30:00.000+00:00,feeder,0001,L3 Active Power,kW,4.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:30:00.000+00:00,feeder,0001,L2 Active Power,kW,3.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:30:00.000+00:00,feeder,0001,L1 Active Power,kW,3.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:30:00.000+00:00,feeder,0001,N Current (RMS),A,13.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,19.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,15.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,17.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,13.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,30.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,26.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:20:00.000+00:00,feeder,0001,L3 Active Power,kW,3.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:20:00.000+00:00,feeder,0001,L2 Active Power,kW,2.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:20:00.000+00:00,feeder,0001,L1 Active Power,kW,3.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:20:00.000+00:00,feeder,0001,N Current (RMS),A,13.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,16.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,14.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,16.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,13.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,39.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,28.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:10:00.000+00:00,feeder,0001,L3 Active Power,kW,7.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:10:00.000+00:00,feeder,0001,L2 Active Power,kW,3.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:10:00.000+00:00,feeder,0001,L1 Active Power,kW,3.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:10:00.000+00:00,feeder,0001,N Current (RMS),A,19.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,29.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,19.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,15.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,13.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,36.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,23.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:00:00.000+00:00,feeder,0001,L3 Active Power,kW,7.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:00:00.000+00:00,feeder,0001,L2 Active Power,kW,6.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:00:00.000+00:00,feeder,0001,L1 Active Power,kW,4.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:00:00.000+00:00,feeder,0001,N Current (RMS),A,22.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,32.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,28.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,13.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,36.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,33.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:50:00.000+00:00,feeder,0001,L3 Active Power,kW,6.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:50:00.000+00:00,feeder,0001,L2 Active Power,kW,6.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:50:00.000+00:00,feeder,0001,L1 Active Power,kW,3.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:50:00.000+00:00,feeder,0001,N Current (RMS),A,20.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,29.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,30.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,15.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
