Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,29.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,37.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:40:00.000+00:00,feeder,0001,L3 Active Power,kW,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:40:00.000+00:00,feeder,0001,L2 Active Power,kW,6.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:40:00.000+00:00,feeder,0001,L1 Active Power,kW,3.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:40:00.000+00:00,feeder,0001,N Current (RMS),A,23.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,34.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,28.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,15.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,12.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,29.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,27.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:30:00.000+00:00,feeder,0001,L3 Active Power,kW,9.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:30:00.000+00:00,feeder,0001,L2 Active Power,kW,5.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:30:00.000+00:00,feeder,0001,L1 Active Power,kW,4.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:30:00.000+00:00,feeder,0001,N Current (RMS),A,26.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,41.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,24.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,12.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,30.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,20.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:20:00.000+00:00,feeder,0001,L3 Active Power,kW,7.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:20:00.000+00:00,feeder,0001,L2 Active Power,kW,7.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:20:00.000+00:00,feeder,0001,L1 Active Power,kW,3.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:20:00.000+00:00,feeder,0001,N Current (RMS),A,22.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,33.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,32.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,15.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,12.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,34.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,23.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:10:00.000+00:00,feeder,0001,L3 Active Power,kW,6.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:10:00.000+00:00,feeder,0001,L2 Active Power,kW,6.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:10:00.000+00:00,feeder,0001,L1 Active Power,kW,2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:10:00.000+00:00,feeder,0001,N Current (RMS),A,23.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,27.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,11.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,12.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,32.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,26.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:00:00.000+00:00,feeder,0001,L3 Active Power,kW,6.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:00:00.000+00:00,feeder,0001,L2 Active Power,kW,4.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:00:00.000+00:00,feeder,0001,L1 Active Power,kW,2.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:00:00.000+00:00,feeder,0001,N Current (RMS),A,17.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,26.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,22.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,12.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,12.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,39.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:50:00.000+00:00,feeder,0001,L3 Active Power,kW,4.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:50:00.000+00:00,feeder,0001,L2 Active Power,kW,6.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:50:00.000+00:00,feeder,0001,L1 Active Power,kW,2.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:50:00.000+00:00,feeder,0001,N Current (RMS),A,19.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,20.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,29.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,11.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,12.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,12.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,18.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:40:00.000+00:00,feeder,0001,L3 Active Power,kW,4.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:40:00.000+00:00,feeder,0001,L2 Active Power,kW,7.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:40:00.000+00:00,feeder,0001,L1 Active Power,kW,2.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:40:00.000+00:00,feeder,0001,N Current (RMS),A,19.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,21.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,32.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,12.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,14.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,28.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:30:00.000+00:00,feeder,0001,L3 Active Power,kW,3.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:30:00.000+00:00,feeder,0001,L2 Active Power,kW,5.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:30:00.000+00:00,feeder,0001,L1 Active Power,kW,2.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:30:00.000+00:00,feeder,0001,N Current (RMS),A,16.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,17.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,24.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,12.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,12.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,22.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:20:00.000+00:00,feeder,0001,L3 Active Power,kW,5.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:20:00.000+00:00,feeder,0001,L2 Active Power,kW,3.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:20:00.000+00:00,feeder,0001,L1 Active Power,kW,1.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:20:00.000+00:00,feeder,0001,N Current (RMS),A,17.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,24.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,17.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,8.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,12.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,13.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,26.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:10:00.000+00:00,feeder,0001,L3 Active Power,kW,6.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:10:00.000+00:00,feeder,0001,L2 Active Power,kW,3.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:10:00.000+00:00,feeder,0001,L1 Active Power,kW,1.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:10:00.000+00:00,feeder,0001,N Current (RMS),A,19.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,27.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,18.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,8.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,11.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.92
