Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,11.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,29.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:00:00.000+00:00,feeder,0001,L3 Active Power,kW,6.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:00:00.000+00:00,feeder,0001,L2 Active Power,kW,5.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:00:00.000+00:00,feeder,0001,L1 Active Power,kW,2.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:00:00.000+00:00,feeder,0001,N Current (RMS),A,20.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,30.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,24.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,11.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,11.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,12.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,24.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:50:00.000+00:00,feeder,0001,L3 Active Power,kW,11.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:50:00.000+00:00,feeder,0001,L2 Active Power,kW,8.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:50:00.000+00:00,feeder,0001,L1 Active Power,kW,2.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:50:00.000+00:00,feeder,0001,N Current (RMS),A,34.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,49.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,38.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,11.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,55.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:40:00.000+00:00,feeder,0001,L3 Active Power,kW,7.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:40:00.000+00:00,feeder,0001,L2 Active Power,kW,4.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:40:00.000+00:00,feeder,0001,L1 Active Power,kW,2.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:40:00.000+00:00,feeder,0001,N Current (RMS),A,21.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,31.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,20.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,11.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,9.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,27.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:30:00.000+00:00,feeder,0001,L3 Active Power,kW,3.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:30:00.000+00:00,feeder,0001,L2 Active Power,kW,6.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:30:00.000+00:00,feeder,0001,L1 Active Power,kW,3.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:30:00.000+00:00,feeder,0001,N Current (RMS),A,21.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,17.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,30.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,11.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,19.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:20:00.000+00:00,feeder,0001,L3 Active Power,kW,3.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:20:00.000+00:00,feeder,0001,L2 Active Power,kW,8.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:20:00.000+00:00,feeder,0001,L1 Active Power,kW,3.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:20:00.000+00:00,feeder,0001,N Current (RMS),A,24.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,16.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,37.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,17.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,10.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,39.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:10:00.000+00:00,feeder,0001,L3 Active Power,kW,3.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:10:00.000+00:00,feeder,0001,L2 Active Power,kW,10.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:10:00.000+00:00,feeder,0001,L1 Active Power,kW,3.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:10:00.000+00:00,feeder,0001,N Current (RMS),A,32.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,15.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,45.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,13.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,38.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:00:00.000+00:00,feeder,0001,L3 Active Power,kW,3.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:00:00.000+00:00,feeder,0001,L2 Active Power,kW,10.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:00:00.000+00:00,feeder,0001,L1 Active Power,kW,3.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:00:00.000+00:00,feeder,0001,N Current (RMS),A,31.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,16.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,44.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,14.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,32.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:50:00.000+00:00,feeder,0001,L3 Active Power,kW,4.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:50:00.000+00:00,feeder,0001,L2 Active Power,kW,9.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:50:00.000+00:00,feeder,0001,L1 Active Power,kW,5.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:50:00.000+00:00,feeder,0001,N Current (RMS),A,20.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,19.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,38.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,23.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,10.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,28.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:40:00.000+00:00,feeder,0001,L3 Active Power,kW,4.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:40:00.000+00:00,feeder,0001,L2 Active Power,kW,7.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:40:00.000+00:00,feeder,0001,L1 Active Power,kW,5.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:40:00.000+00:00,feeder,0001,N Current (RMS),A,18.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,19.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,32.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,24.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,18.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,33.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:30:00.000+00:00,feeder,0001,L3 Active Power,kW,5.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:30:00.000+00:00,feeder,0001,L2 Active Power,kW,9.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:30:00.000+00:00,feeder,0001,L1 Active Power,kW,5.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:30:00.000+00:00,feeder,0001,N Current (RMS),A,18.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,24.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,39.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,25.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,11.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,12.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,28.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
