Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:20:00.000+00:00,feeder,0001,L3 Active Power,kW,5.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:20:00.000+00:00,feeder,0001,L2 Active Power,kW,9.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:20:00.000+00:00,feeder,0001,L1 Active Power,kW,4.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:20:00.000+00:00,feeder,0001,N Current (RMS),A,22.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,24.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,39.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,11.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,14.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,26.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:10:00.000+00:00,feeder,0001,L3 Active Power,kW,7.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:10:00.000+00:00,feeder,0001,L2 Active Power,kW,9.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:10:00.000+00:00,feeder,0001,L1 Active Power,kW,6.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:10:00.000+00:00,feeder,0001,N Current (RMS),A,16.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,30.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,40.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,28.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,11.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,17.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,26.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:00:00.000+00:00,feeder,0001,L3 Active Power,kW,5.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:00:00.000+00:00,feeder,0001,L2 Active Power,kW,7.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:00:00.000+00:00,feeder,0001,L1 Active Power,kW,5.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:00:00.000+00:00,feeder,0001,N Current (RMS),A,17.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,23.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,33.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,25.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,11.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,11.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,26.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:50:00.000+00:00,feeder,0001,L3 Active Power,kW,4.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:50:00.000+00:00,feeder,0001,L2 Active Power,kW,7.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:50:00.000+00:00,feeder,0001,L1 Active Power,kW,5.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:50:00.000+00:00,feeder,0001,N Current (RMS),A,15.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,17.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,30.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,25.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,11.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,17.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,26.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:40:00.000+00:00,feeder,0001,L3 Active Power,kW,2.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:40:00.000+00:00,feeder,0001,L2 Active Power,kW,5.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:40:00.000+00:00,feeder,0001,L1 Active Power,kW,6.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:40:00.000+00:00,feeder,0001,N Current (RMS),A,17.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,12.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,22.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,26.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,11.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,13.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,19.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:30:00.000+00:00,feeder,0001,L3 Active Power,kW,2.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:30:00.000+00:00,feeder,0001,L2 Active Power,kW,5.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:30:00.000+00:00,feeder,0001,L1 Active Power,kW,9.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:30:00.000+00:00,feeder,0001,N Current (RMS),A,31.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,26.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,44.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,11.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,19.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,20.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:20:00.000+00:00,feeder,0001,L3 Active Power,kW,3.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:20:00.000+00:00,feeder,0001,L2 Active Power,kW,4.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:20:00.000+00:00,feeder,0001,L1 Active Power,kW,10.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:20:00.000+00:00,feeder,0001,N Current (RMS),A,33.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,14.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,21.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,46.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,11.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,13.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,21.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:10:00.000+00:00,feeder,0001,L3 Active Power,kW,2.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:10:00.000+00:00,feeder,0001,L2 Active Power,kW,8.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:10:00.000+00:00,feeder,0001,L1 Active Power,kW,9.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:10:00.000+00:00,feeder,0001,N Current (RMS),A,30.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,10.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,36.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,38.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,11.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,25.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,22.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:00:00.000+00:00,feeder,0001,L3 Active Power,kW,3.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:00:00.000+00:00,feeder,0001,L2 Active Power,kW,8.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:00:00.000+00:00,feeder,0001,L1 Active Power,kW,7.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:00:00.000+00:00,feeder,0001,N Current (RMS),A,22.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,16.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,37.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,32.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,11.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,15.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,35.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:50:00.000+00:00,feeder,0001,L3 Active Power,kW,2.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:50:00.000+00:00,feeder,0001,L2 Active Power,kW,8.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:50:00.000+00:00,feeder,0001,L1 Active Power,kW,6.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:50:00.000+00:00,feeder,0001,N Current (RMS),A,23.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,13.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,37.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,26.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,11.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,9.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,28.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:40:00.000+00:00,feeder,0001,L3 Active Power,kW,2.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:40:00.000+00:00,feeder,0001,L2 Active Power,kW,3.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:40:00.000+00:00,feeder,0001,L1 Active Power,kW,5.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:40:00.000+00:00,feeder,0001,N Current (RMS),A,16.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,15.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,24.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,11.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
