Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,16.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,31.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:30:00.000+00:00,feeder,0001,L3 Active Power,kW,3.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:30:00.000+00:00,feeder,0001,L2 Active Power,kW,4.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:30:00.000+00:00,feeder,0001,L1 Active Power,kW,6.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:30:00.000+00:00,feeder,0001,N Current (RMS),A,17.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,13.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,21.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,27.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,11.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,18.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,26.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:20:00.000+00:00,feeder,0001,L3 Active Power,kW,4.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:20:00.000+00:00,feeder,0001,L2 Active Power,kW,6.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:20:00.000+00:00,feeder,0001,L1 Active Power,kW,6.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:20:00.000+00:00,feeder,0001,N Current (RMS),A,16.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,22.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,26.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,28.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,13.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,27.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:10:00.000+00:00,feeder,0001,L3 Active Power,kW,3.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:10:00.000+00:00,feeder,0001,L2 Active Power,kW,7.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:10:00.000+00:00,feeder,0001,L1 Active Power,kW,6.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:10:00.000+00:00,feeder,0001,N Current (RMS),A,19.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,14.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,29.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,26.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,11.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,11.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,19.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:00:00.000+00:00,feeder,0001,L3 Active Power,kW,2.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:00:00.000+00:00,feeder,0001,L2 Active Power,kW,5.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:00:00.000+00:00,feeder,0001,L1 Active Power,kW,6.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:00:00.000+00:00,feeder,0001,N Current (RMS),A,18.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,12.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,22.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,28.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,11.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,7.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,23.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:50:00.000+00:00,feeder,0001,L3 Active Power,kW,5.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:50:00.000+00:00,feeder,0001,L2 Active Power,kW,3.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:50:00.000+00:00,feeder,0001,L1 Active Power,kW,4.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:50:00.000+00:00,feeder,0001,N Current (RMS),A,14.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,22.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,17.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,21.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,11.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,6.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,19.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:40:00.000+00:00,feeder,0001,L3 Active Power,kW,2.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:40:00.000+00:00,feeder,0001,L2 Active Power,kW,6.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:40:00.000+00:00,feeder,0001,L1 Active Power,kW,1.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:40:00.000+00:00,feeder,0001,N Current (RMS),A,18.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,11.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,27.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,7.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,11.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,6.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,26.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:30:00.000+00:00,feeder,0001,L3 Active Power,kW,2.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:30:00.000+00:00,feeder,0001,L2 Active Power,kW,5.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:30:00.000+00:00,feeder,0001,L1 Active Power,kW,1.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:30:00.000+00:00,feeder,0001,N Current (RMS),A,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,11.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,22.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,8.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,11.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,6.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,18.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:20:00.000+00:00,feeder,0001,L3 Active Power,kW,2.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:20:00.000+00:00,feeder,0001,L2 Active Power,kW,5.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:20:00.000+00:00,feeder,0001,L1 Active Power,kW,1.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:20:00.000+00:00,feeder,0001,N Current (RMS),A,13.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,12.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,22.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,7.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,11.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,7.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,18.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:10:00.000+00:00,feeder,0001,L3 Active Power,kW,1.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:10:00.000+00:00,feeder,0001,L2 Active Power,kW,5.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:10:00.000+00:00,feeder,0001,L1 Active Power,kW,1.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:10:00.000+00:00,feeder,0001,N Current (RMS),A,14.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,7.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,23.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,7.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,11.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,7.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,17.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:00:00.000+00:00,feeder,0001,L3 Active Power,kW,2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:00:00.000+00:00,feeder,0001,L2 Active Power,kW,7.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:00:00.000+00:00,feeder,0001,L1 Active Power,kW,1.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:00:00.000+00:00,feeder,0001,N Current (RMS),A,24.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,32.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,7.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,12.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.35
