Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,4.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,18.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:50:00.000+00:00,feeder,0001,L3 Active Power,kW,2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:50:00.000+00:00,feeder,0001,L2 Active Power,kW,6.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:50:00.000+00:00,feeder,0001,L1 Active Power,kW,1.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:50:00.000+00:00,feeder,0001,N Current (RMS),A,21.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,10.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,28.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,6.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,12.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,6.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,21.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:40:00.000+00:00,feeder,0001,L3 Active Power,kW,1.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:40:00.000+00:00,feeder,0001,L2 Active Power,kW,7.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:40:00.000+00:00,feeder,0001,L1 Active Power,kW,1.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:40:00.000+00:00,feeder,0001,N Current (RMS),A,22.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,7.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,12.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,5.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,18.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:30:00.000+00:00,feeder,0001,L3 Active Power,kW,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:30:00.000+00:00,feeder,0001,L2 Active Power,kW,6.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:30:00.000+00:00,feeder,0001,L1 Active Power,kW,1.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:30:00.000+00:00,feeder,0001,N Current (RMS),A,17.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,10.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,26.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,8.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,12.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,5.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,21.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:20:00.000+00:00,feeder,0001,L3 Active Power,kW,2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:20:00.000+00:00,feeder,0001,L2 Active Power,kW,6.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:20:00.000+00:00,feeder,0001,L1 Active Power,kW,1.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:20:00.000+00:00,feeder,0001,N Current (RMS),A,17.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,10.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,26.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,12.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,6.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,20.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:10:00.000+00:00,feeder,0001,L3 Active Power,kW,1.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:10:00.000+00:00,feeder,0001,L2 Active Power,kW,3.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:10:00.000+00:00,feeder,0001,L1 Active Power,kW,1.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:10:00.000+00:00,feeder,0001,N Current (RMS),A,11.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,7.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,16.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,7.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,12.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,6.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,14.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:00:00.000+00:00,feeder,0001,L3 Active Power,kW,2.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:00:00.000+00:00,feeder,0001,L2 Active Power,kW,3.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:00:00.000+00:00,feeder,0001,L1 Active Power,kW,1.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:00:00.000+00:00,feeder,0001,N Current (RMS),A,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,12.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,13.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,6.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,12.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,5.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,19.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:50:00.000+00:00,feeder,0001,L3 Active Power,kW,2.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:50:00.000+00:00,feeder,0001,L2 Active Power,kW,1.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:50:00.000+00:00,feeder,0001,L1 Active Power,kW,1.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:50:00.000+00:00,feeder,0001,N Current (RMS),A,7.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,11.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,10.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,7.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,12.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,6.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,14.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:40:00.000+00:00,feeder,0001,L3 Active Power,kW,1.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:40:00.000+00:00,feeder,0001,L2 Active Power,kW,2.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:40:00.000+00:00,feeder,0001,L1 Active Power,kW,1.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:40:00.000+00:00,feeder,0001,N Current (RMS),A,5.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,7.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,11.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,7.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,12.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,8.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,21.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:30:00.000+00:00,feeder,0001,L3 Active Power,kW,2.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:30:00.000+00:00,feeder,0001,L2 Active Power,kW,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:30:00.000+00:00,feeder,0001,L1 Active Power,kW,1.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:30:00.000+00:00,feeder,0001,N Current (RMS),A,7.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,10.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,11.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,12.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,6.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,22.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:20:00.000+00:00,feeder,0001,L3 Active Power,kW,3.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:20:00.000+00:00,feeder,0001,L2 Active Power,kW,2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:20:00.000+00:00,feeder,0001,L1 Active Power,kW,1.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:20:00.000+00:00,feeder,0001,N Current (RMS),A,11.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,17.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,10.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,7.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,12.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,5.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,18.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
