Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:10:00.000+00:00,feeder,0001,L3 Active Power,kW,2.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:10:00.000+00:00,feeder,0001,L2 Active Power,kW,2.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:10:00.000+00:00,feeder,0001,L1 Active Power,kW,2.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:10:00.000+00:00,feeder,0001,N Current (RMS),A,10.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,10.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,12.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,5.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,13.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:00:00.000+00:00,feeder,0001,L3 Active Power,kW,2.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:00:00.000+00:00,feeder,0001,L2 Active Power,kW,3.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:00:00.000+00:00,feeder,0001,L1 Active Power,kW,1.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:00:00.000+00:00,feeder,0001,N Current (RMS),A,11.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,11.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,16.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,7.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,12.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,6.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,25.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:50:00.000+00:00,feeder,0001,L3 Active Power,kW,2.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:50:00.000+00:00,feeder,0001,L2 Active Power,kW,6.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:50:00.000+00:00,feeder,0001,L1 Active Power,kW,1.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:50:00.000+00:00,feeder,0001,N Current (RMS),A,19.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,28.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,12.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,7.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,16.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:40:00.000+00:00,feeder,0001,L3 Active Power,kW,1.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:40:00.000+00:00,feeder,0001,L2 Active Power,kW,5.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:40:00.000+00:00,feeder,0001,L1 Active Power,kW,3.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:40:00.000+00:00,feeder,0001,N Current (RMS),A,19.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,7.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,21.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,12.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,7.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:30:00.000+00:00,feeder,0001,L3 Active Power,kW,2.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:30:00.000+00:00,feeder,0001,L2 Active Power,kW,6.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:30:00.000+00:00,feeder,0001,L1 Active Power,kW,9.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:30:00.000+00:00,feeder,0001,N Current (RMS),A,24.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,11.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,25.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,38.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,12.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,9.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,27.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:20:00.000+00:00,feeder,0001,L3 Active Power,kW,2.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:20:00.000+00:00,feeder,0001,L2 Active Power,kW,7.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:20:00.000+00:00,feeder,0001,L1 Active Power,kW,9.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:20:00.000+00:00,feeder,0001,N Current (RMS),A,25.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,11.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,39.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,12.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,7.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,20.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:10:00.000+00:00,feeder,0001,L3 Active Power,kW,1.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:10:00.000+00:00,feeder,0001,L2 Active Power,kW,6.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:10:00.000+00:00,feeder,0001,L1 Active Power,kW,9.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:10:00.000+00:00,feeder,0001,N Current (RMS),A,25.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,26.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,37.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,12.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,14.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:00:00.000+00:00,feeder,0001,L3 Active Power,kW,2.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:00:00.000+00:00,feeder,0001,L2 Active Power,kW,7.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:00:00.000+00:00,feeder,0001,L1 Active Power,kW,9.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:00:00.000+00:00,feeder,0001,N Current (RMS),A,30.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,27.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,49.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,75.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,12.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,8.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,18.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:50:00.000+00:00,feeder,0001,L3 Active Power,kW,4.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:50:00.000+00:00,feeder,0001,L2 Active Power,kW,7.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:50:00.000+00:00,feeder,0001,L1 Active Power,kW,9.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:50:00.000+00:00,feeder,0001,N Current (RMS),A,24.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,26.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,42.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,58.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,12.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,6.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,17.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:40:00.000+00:00,feeder,0001,L3 Active Power,kW,4.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:40:00.000+00:00,feeder,0001,L2 Active Power,kW,4.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:40:00.000+00:00,feeder,0001,L1 Active Power,kW,9.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:40:00.000+00:00,feeder,0001,N Current (RMS),A,21.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,20.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,17.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,38.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,7.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,26.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:30:00.000+00:00,feeder,0001,L3 Active Power,kW,5.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:30:00.000+00:00,feeder,0001,L2 Active Power,kW,3.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:30:00.000+00:00,feeder,0001,L1 Active Power,kW,9.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:30:00.000+00:00,feeder,0001,N Current (RMS),A,22.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,23.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,15.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,38.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
