Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,5.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,16.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:20:00.000+00:00,feeder,0001,L3 Active Power,kW,5.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:20:00.000+00:00,feeder,0001,L2 Active Power,kW,3.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:20:00.000+00:00,feeder,0001,L1 Active Power,kW,9.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:20:00.000+00:00,feeder,0001,N Current (RMS),A,21.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,23.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,17.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,38.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,5.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,26.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:10:00.000+00:00,feeder,0001,L3 Active Power,kW,4.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:10:00.000+00:00,feeder,0001,L2 Active Power,kW,3.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:10:00.000+00:00,feeder,0001,L1 Active Power,kW,9.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:10:00.000+00:00,feeder,0001,N Current (RMS),A,22.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,19.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,16.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,38.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,19.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:00:00.000+00:00,feeder,0001,L3 Active Power,kW,5.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:00:00.000+00:00,feeder,0001,L2 Active Power,kW,4.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:00:00.000+00:00,feeder,0001,L1 Active Power,kW,9.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:00:00.000+00:00,feeder,0001,N Current (RMS),A,19.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,22.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,21.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,38.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,13.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,6.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,18.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:50:00.000+00:00,feeder,0001,L3 Active Power,kW,5.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:50:00.000+00:00,feeder,0001,L2 Active Power,kW,3.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:50:00.000+00:00,feeder,0001,L1 Active Power,kW,9.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:50:00.000+00:00,feeder,0001,N Current (RMS),A,23.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,23.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,17.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,38.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,5.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,19.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:40:00.000+00:00,feeder,0001,L3 Active Power,kW,4.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:40:00.000+00:00,feeder,0001,L2 Active Power,kW,3.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:40:00.000+00:00,feeder,0001,L1 Active Power,kW,9.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:40:00.000+00:00,feeder,0001,N Current (RMS),A,25.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,20.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,14.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,39.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,6.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,16.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:30:00.000+00:00,feeder,0001,L3 Active Power,kW,5.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:30:00.000+00:00,feeder,0001,L2 Active Power,kW,2.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:30:00.000+00:00,feeder,0001,L1 Active Power,kW,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:30:00.000+00:00,feeder,0001,N Current (RMS),A,17.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,22.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,11.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,7.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,14.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:20:00.000+00:00,feeder,0001,L3 Active Power,kW,3.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:20:00.000+00:00,feeder,0001,L2 Active Power,kW,3.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:20:00.000+00:00,feeder,0001,L1 Active Power,kW,1.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:20:00.000+00:00,feeder,0001,N Current (RMS),A,10.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,16.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,17.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,8.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,13.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,5.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,24.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:10:00.000+00:00,feeder,0001,L3 Active Power,kW,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:10:00.000+00:00,feeder,0001,L2 Active Power,kW,3.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:10:00.000+00:00,feeder,0001,L1 Active Power,kW,3.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:10:00.000+00:00,feeder,0001,N Current (RMS),A,10.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,10.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,15.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,13.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,10.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,22.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:00:00.000+00:00,feeder,0001,L3 Active Power,kW,2.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:00:00.000+00:00,feeder,0001,L2 Active Power,kW,4.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:00:00.000+00:00,feeder,0001,L1 Active Power,kW,2.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:00:00.000+00:00,feeder,0001,N Current (RMS),A,11.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,17.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,13.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,26.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,17.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:50:00.000+00:00,feeder,0001,L3 Active Power,kW,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:50:00.000+00:00,feeder,0001,L2 Active Power,kW,13.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:50:00.000+00:00,feeder,0001,L1 Active Power,kW,3.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:50:00.000+00:00,feeder,0001,N Current (RMS),A,42.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,10.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,56.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,17.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,12.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.87
