Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,29.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,19.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:40:00.000+00:00,feeder,0001,L3 Active Power,kW,2.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:40:00.000+00:00,feeder,0001,L2 Active Power,kW,11.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:40:00.000+00:00,feeder,0001,L1 Active Power,kW,2.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:40:00.000+00:00,feeder,0001,N Current (RMS),A,33.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,12.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,46.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,12.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,12.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,29.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,28.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:30:00.000+00:00,feeder,0001,L3 Active Power,kW,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:30:00.000+00:00,feeder,0001,L2 Active Power,kW,10.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:30:00.000+00:00,feeder,0001,L1 Active Power,kW,3.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:30:00.000+00:00,feeder,0001,N Current (RMS),A,27.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,10.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,42.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,16.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,12.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,27.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,24.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:20:00.000+00:00,feeder,0001,L3 Active Power,kW,2.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:20:00.000+00:00,feeder,0001,L2 Active Power,kW,10.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:20:00.000+00:00,feeder,0001,L1 Active Power,kW,3.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:20:00.000+00:00,feeder,0001,N Current (RMS),A,32.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,9.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,44.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,12.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,26.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,23.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:10:00.000+00:00,feeder,0001,L3 Active Power,kW,2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:10:00.000+00:00,feeder,0001,L2 Active Power,kW,11.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:10:00.000+00:00,feeder,0001,L1 Active Power,kW,5.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:10:00.000+00:00,feeder,0001,N Current (RMS),A,29.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,11.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,44.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,21.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,12.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,28.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,29.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:00:00.000+00:00,feeder,0001,L3 Active Power,kW,2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:00:00.000+00:00,feeder,0001,L2 Active Power,kW,13.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:00:00.000+00:00,feeder,0001,L1 Active Power,kW,3.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:00:00.000+00:00,feeder,0001,N Current (RMS),A,41.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,9.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,54.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,15.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,12.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,24.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,31.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:50:00.000+00:00,feeder,0001,L3 Active Power,kW,2.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:50:00.000+00:00,feeder,0001,L2 Active Power,kW,13.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:50:00.000+00:00,feeder,0001,L1 Active Power,kW,4.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:50:00.000+00:00,feeder,0001,N Current (RMS),A,40.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,56.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,20.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,12.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,25.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,27.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:40:00.000+00:00,feeder,0001,L3 Active Power,kW,3.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:40:00.000+00:00,feeder,0001,L2 Active Power,kW,13.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:40:00.000+00:00,feeder,0001,L1 Active Power,kW,4.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:40:00.000+00:00,feeder,0001,N Current (RMS),A,41.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,13.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,57.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,12.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,23.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,28.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:30:00.000+00:00,feeder,0001,L3 Active Power,kW,2.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:30:00.000+00:00,feeder,0001,L2 Active Power,kW,13.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:30:00.000+00:00,feeder,0001,L1 Active Power,kW,7.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:30:00.000+00:00,feeder,0001,N Current (RMS),A,39.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,10.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,56.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,29.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,12.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,25.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,26.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:20:00.000+00:00,feeder,0001,L3 Active Power,kW,3.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:20:00.000+00:00,feeder,0001,L2 Active Power,kW,14.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:20:00.000+00:00,feeder,0001,L1 Active Power,kW,5.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:20:00.000+00:00,feeder,0001,N Current (RMS),A,38.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,14.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,57.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,21.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,12.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,27.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,39.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:10:00.000+00:00,feeder,0001,L3 Active Power,kW,3.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:10:00.000+00:00,feeder,0001,L2 Active Power,kW,14.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:10:00.000+00:00,feeder,0001,L1 Active Power,kW,5.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:10:00.000+00:00,feeder,0001,N Current (RMS),A,38.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,16.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,57.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,23.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,12.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,34.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,50.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.3
