Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:00:00.000+00:00,feeder,0001,L3 Active Power,kW,3.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:00:00.000+00:00,feeder,0001,L2 Active Power,kW,14.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:00:00.000+00:00,feeder,0001,L1 Active Power,kW,5.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:00:00.000+00:00,feeder,0001,N Current (RMS),A,38.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,16.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,58.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,24.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,12.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,35.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,33.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:50:00.000+00:00,feeder,0001,L3 Active Power,kW,3.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:50:00.000+00:00,feeder,0001,L2 Active Power,kW,14.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:50:00.000+00:00,feeder,0001,L1 Active Power,kW,5.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:50:00.000+00:00,feeder,0001,N Current (RMS),A,38.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,15.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,57.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,24.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,12.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,35.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,30.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:40:00.000+00:00,feeder,0001,L3 Active Power,kW,2.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:40:00.000+00:00,feeder,0001,L2 Active Power,kW,13.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:40:00.000+00:00,feeder,0001,L1 Active Power,kW,5.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:40:00.000+00:00,feeder,0001,N Current (RMS),A,40.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,11.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,57.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,22.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,12.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,31.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,23.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:30:00.000+00:00,feeder,0001,L3 Active Power,kW,3.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:30:00.000+00:00,feeder,0001,L2 Active Power,kW,13.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:30:00.000+00:00,feeder,0001,L1 Active Power,kW,5.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:30:00.000+00:00,feeder,0001,N Current (RMS),A,39.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,14.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,57.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,24.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,12.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,34.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,26.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:20:00.000+00:00,feeder,0001,L3 Active Power,kW,3.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:20:00.000+00:00,feeder,0001,L2 Active Power,kW,14.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:20:00.000+00:00,feeder,0001,L1 Active Power,kW,6.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:20:00.000+00:00,feeder,0001,N Current (RMS),A,40.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,14.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,58.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,27.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,12.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,31.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,36.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:10:00.000+00:00,feeder,0001,L3 Active Power,kW,3.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:10:00.000+00:00,feeder,0001,L2 Active Power,kW,15.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:10:00.000+00:00,feeder,0001,L1 Active Power,kW,6.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:10:00.000+00:00,feeder,0001,N Current (RMS),A,41.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,17.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,63.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,26.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,12.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,29.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,56.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:00:00.000+00:00,feeder,0001,L3 Active Power,kW,5.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:00:00.000+00:00,feeder,0001,L2 Active Power,kW,16.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:00:00.000+00:00,feeder,0001,L1 Active Power,kW,5.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:00:00.000+00:00,feeder,0001,N Current (RMS),A,43.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,21.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,67.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,22.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,12.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,28.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,32.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:50:00.000+00:00,feeder,0001,L3 Active Power,kW,4.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:50:00.000+00:00,feeder,0001,L2 Active Power,kW,15.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:50:00.000+00:00,feeder,0001,L1 Active Power,kW,4.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:50:00.000+00:00,feeder,0001,N Current (RMS),A,41.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,19.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,63.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,20.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,12.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,32.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,20.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:40:00.000+00:00,feeder,0001,L3 Active Power,kW,4.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:40:00.000+00:00,feeder,0001,L2 Active Power,kW,15.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:40:00.000+00:00,feeder,0001,L1 Active Power,kW,4.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:40:00.000+00:00,feeder,0001,N Current (RMS),A,42.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,18.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,61.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,12.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,31.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,41.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:30:00.000+00:00,feeder,0001,L3 Active Power,kW,5.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:30:00.000+00:00,feeder,0001,L2 Active Power,kW,14.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:30:00.000+00:00,feeder,0001,L1 Active Power,kW,5.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:30:00.000+00:00,feeder,0001,N Current (RMS),A,37.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,23.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,59.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,22.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,12.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,31.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,32.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:20:00.000+00:00,feeder,0001,L3 Active Power,kW,4.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:20:00.000+00:00,feeder,0001,L2 Active Power,kW,12.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:20:00.000+00:00,feeder,0001,L1 Active Power,kW,3.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:20:00.000+00:00,feeder,0001,N Current (RMS),A,36.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,17.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,52.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,17.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,12.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
