Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,34.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,36.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:10:00.000+00:00,feeder,0001,L3 Active Power,kW,4.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:10:00.000+00:00,feeder,0001,L2 Active Power,kW,13.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:10:00.000+00:00,feeder,0001,L1 Active Power,kW,2.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:10:00.000+00:00,feeder,0001,N Current (RMS),A,40.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,20.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,56.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,11.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,12.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,31.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,35.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:00:00.000+00:00,feeder,0001,L3 Active Power,kW,4.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:00:00.000+00:00,feeder,0001,L2 Active Power,kW,14.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:00:00.000+00:00,feeder,0001,L1 Active Power,kW,2.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:00:00.000+00:00,feeder,0001,N Current (RMS),A,45.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,17.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,61.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,12.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,12.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,29.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,32.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:50:00.000+00:00,feeder,0001,L3 Active Power,kW,6.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:50:00.000+00:00,feeder,0001,L2 Active Power,kW,4.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:50:00.000+00:00,feeder,0001,L1 Active Power,kW,2.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:50:00.000+00:00,feeder,0001,N Current (RMS),A,16.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,26.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,21.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,12.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,12.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,27.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,32.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:40:00.000+00:00,feeder,0001,L3 Active Power,kW,5.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:40:00.000+00:00,feeder,0001,L2 Active Power,kW,11.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:40:00.000+00:00,feeder,0001,L1 Active Power,kW,2.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:40:00.000+00:00,feeder,0001,N Current (RMS),A,33.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,24.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,48.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,12.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,24.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,37.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:30:00.000+00:00,feeder,0001,L3 Active Power,kW,5.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:30:00.000+00:00,feeder,0001,L2 Active Power,kW,13.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:30:00.000+00:00,feeder,0001,L1 Active Power,kW,3.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:30:00.000+00:00,feeder,0001,N Current (RMS),A,39.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,21.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,56.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,12.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,35.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,39.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:20:00.000+00:00,feeder,0001,L3 Active Power,kW,7.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:20:00.000+00:00,feeder,0001,L2 Active Power,kW,6.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:20:00.000+00:00,feeder,0001,L1 Active Power,kW,3.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:20:00.000+00:00,feeder,0001,N Current (RMS),A,22.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,32.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,28.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,12.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,39.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,53.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:10:00.000+00:00,feeder,0001,L3 Active Power,kW,5.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:10:00.000+00:00,feeder,0001,L2 Active Power,kW,7.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:10:00.000+00:00,feeder,0001,L1 Active Power,kW,5.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:10:00.000+00:00,feeder,0001,N Current (RMS),A,15.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,24.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,21.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,12.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,28.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,47.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:00:00.000+00:00,feeder,0001,L3 Active Power,kW,5.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:00:00.000+00:00,feeder,0001,L2 Active Power,kW,8.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:00:00.000+00:00,feeder,0001,L1 Active Power,kW,6.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:00:00.000+00:00,feeder,0001,N Current (RMS),A,14.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,25.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,35.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,26.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,12.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,19.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,48.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:50:00.000+00:00,feeder,0001,L3 Active Power,kW,6.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:50:00.000+00:00,feeder,0001,L2 Active Power,kW,14.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:50:00.000+00:00,feeder,0001,L1 Active Power,kW,3.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:50:00.000+00:00,feeder,0001,N Current (RMS),A,40.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,26.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,61.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,16.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,12.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,11.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,53.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:40:00.000+00:00,feeder,0001,L3 Active Power,kW,3.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:40:00.000+00:00,feeder,0001,L2 Active Power,kW,10.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:40:00.000+00:00,feeder,0001,L1 Active Power,kW,8.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:40:00.000+00:00,feeder,0001,N Current (RMS),A,31.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,15.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,45.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,36.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,12.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
