Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,13.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,44.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:30:00.000+00:00,feeder,0001,L3 Active Power,kW,4.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:30:00.000+00:00,feeder,0001,L2 Active Power,kW,7.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:30:00.000+00:00,feeder,0001,L1 Active Power,kW,5.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:30:00.000+00:00,feeder,0001,N Current (RMS),A,17.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,18.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,23.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,12.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,13.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,54.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,61.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:20:00.000+00:00,feeder,0001,L3 Active Power,kW,6.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:20:00.000+00:00,feeder,0001,L2 Active Power,kW,8.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:20:00.000+00:00,feeder,0001,L1 Active Power,kW,5.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:20:00.000+00:00,feeder,0001,N Current (RMS),A,18.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,28.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,36.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,23.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,12.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,21.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,46.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:10:00.000+00:00,feeder,0001,L3 Active Power,kW,5.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:10:00.000+00:00,feeder,0001,L2 Active Power,kW,9.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:10:00.000+00:00,feeder,0001,L1 Active Power,kW,4.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:10:00.000+00:00,feeder,0001,N Current (RMS),A,24.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,25.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,40.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,20.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,12.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,14.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,44.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:00:00.000+00:00,feeder,0001,L3 Active Power,kW,5.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:00:00.000+00:00,feeder,0001,L2 Active Power,kW,17.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:00:00.000+00:00,feeder,0001,L1 Active Power,kW,4.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:00:00.000+00:00,feeder,0001,N Current (RMS),A,54.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,27.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,73.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,21.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,24.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,53.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:50:00.000+00:00,feeder,0001,L3 Active Power,kW,4.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:50:00.000+00:00,feeder,0001,L2 Active Power,kW,12.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:50:00.000+00:00,feeder,0001,L1 Active Power,kW,6.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:50:00.000+00:00,feeder,0001,N Current (RMS),A,34.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,20.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,53.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,28.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,29.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,46.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:40:00.000+00:00,feeder,0001,L3 Active Power,kW,6.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:40:00.000+00:00,feeder,0001,L2 Active Power,kW,9.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:40:00.000+00:00,feeder,0001,L1 Active Power,kW,5.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:40:00.000+00:00,feeder,0001,N Current (RMS),A,21.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,26.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,39.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,21.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,27.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,49.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:30:00.000+00:00,feeder,0001,L3 Active Power,kW,6.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:30:00.000+00:00,feeder,0001,L2 Active Power,kW,10.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:30:00.000+00:00,feeder,0001,L1 Active Power,kW,5.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:30:00.000+00:00,feeder,0001,N Current (RMS),A,24.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,29.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,43.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,23.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,17.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,40.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:20:00.000+00:00,feeder,0001,L3 Active Power,kW,5.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:20:00.000+00:00,feeder,0001,L2 Active Power,kW,8.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:20:00.000+00:00,feeder,0001,L1 Active Power,kW,7.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:20:00.000+00:00,feeder,0001,N Current (RMS),A,20.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,25.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,35.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,30.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,19.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,35.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:10:00.000+00:00,feeder,0001,L3 Active Power,kW,7.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:10:00.000+00:00,feeder,0001,L2 Active Power,kW,7.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:10:00.000+00:00,feeder,0001,L1 Active Power,kW,5.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:10:00.000+00:00,feeder,0001,N Current (RMS),A,16.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,31.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,25.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,22.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,37.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:00:00.000+00:00,feeder,0001,L3 Active Power,kW,6.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:00:00.000+00:00,feeder,0001,L2 Active Power,kW,8.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:00:00.000+00:00,feeder,0001,L1 Active Power,kW,5.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:00:00.000+00:00,feeder,0001,N Current (RMS),A,16.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,27.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,36.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,25.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,16.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,31.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
