Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:50:00.000+00:00,feeder,0001,L3 Active Power,kW,6.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:50:00.000+00:00,feeder,0001,L2 Active Power,kW,9.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:50:00.000+00:00,feeder,0001,L1 Active Power,kW,5.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:50:00.000+00:00,feeder,0001,N Current (RMS),A,18.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,29.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,38.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,24.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,13.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,21.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,34.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:40:00.000+00:00,feeder,0001,L3 Active Power,kW,5.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:40:00.000+00:00,feeder,0001,L2 Active Power,kW,9.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:40:00.000+00:00,feeder,0001,L1 Active Power,kW,4.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:40:00.000+00:00,feeder,0001,N Current (RMS),A,22.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,25.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,38.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,15.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,45.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:30:00.000+00:00,feeder,0001,L3 Active Power,kW,3.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:30:00.000+00:00,feeder,0001,L2 Active Power,kW,7.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:30:00.000+00:00,feeder,0001,L1 Active Power,kW,4.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:30:00.000+00:00,feeder,0001,N Current (RMS),A,16.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,17.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,30.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,21.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,21.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,40.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:20:00.000+00:00,feeder,0001,L3 Active Power,kW,2.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:20:00.000+00:00,feeder,0001,L2 Active Power,kW,6.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:20:00.000+00:00,feeder,0001,L1 Active Power,kW,3.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:20:00.000+00:00,feeder,0001,N Current (RMS),A,18.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,28.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,17.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,25.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,37.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:10:00.000+00:00,feeder,0001,L3 Active Power,kW,3.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:10:00.000+00:00,feeder,0001,L2 Active Power,kW,7.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:10:00.000+00:00,feeder,0001,L1 Active Power,kW,3.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:10:00.000+00:00,feeder,0001,N Current (RMS),A,23.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,15.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,32.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,15.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,34.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:00:00.000+00:00,feeder,0001,L3 Active Power,kW,3.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:00:00.000+00:00,feeder,0001,L2 Active Power,kW,8.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:00:00.000+00:00,feeder,0001,L1 Active Power,kW,3.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:00:00.000+00:00,feeder,0001,N Current (RMS),A,25.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,14.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,34.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,13.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,14.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,30.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:50:00.000+00:00,feeder,0001,L3 Active Power,kW,2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:50:00.000+00:00,feeder,0001,L2 Active Power,kW,4.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:50:00.000+00:00,feeder,0001,L1 Active Power,kW,2.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:50:00.000+00:00,feeder,0001,N Current (RMS),A,15.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,10.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,21.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,12.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,13.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,9.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,32.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:40:00.000+00:00,feeder,0001,L3 Active Power,kW,3.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:40:00.000+00:00,feeder,0001,L2 Active Power,kW,5.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:40:00.000+00:00,feeder,0001,L1 Active Power,kW,4.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:40:00.000+00:00,feeder,0001,N Current (RMS),A,14.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,15.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,24.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,20.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,13.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,7.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,31.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:30:00.000+00:00,feeder,0001,L3 Active Power,kW,2.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:30:00.000+00:00,feeder,0001,L2 Active Power,kW,9.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:30:00.000+00:00,feeder,0001,L1 Active Power,kW,3.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:30:00.000+00:00,feeder,0001,N Current (RMS),A,30.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,12.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,41.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,13.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,12.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,29.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:20:00.000+00:00,feeder,0001,L3 Active Power,kW,2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:20:00.000+00:00,feeder,0001,L2 Active Power,kW,5.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:20:00.000+00:00,feeder,0001,L1 Active Power,kW,2.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:20:00.000+00:00,feeder,0001,N Current (RMS),A,20.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,10.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,27.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,12.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,13.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,8.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,39.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:10:00.000+00:00,feeder,0001,L3 Active Power,kW,2.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:10:00.000+00:00,feeder,0001,L2 Active Power,kW,4.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:10:00.000+00:00,feeder,0001,L1 Active Power,kW,2.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:10:00.000+00:00,feeder,0001,N Current (RMS),A,14.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,11.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,21.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,13.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
