Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,10.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,39.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:00:00.000+00:00,feeder,0001,L3 Active Power,kW,2.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:00:00.000+00:00,feeder,0001,L2 Active Power,kW,7.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:00:00.000+00:00,feeder,0001,L1 Active Power,kW,2.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:00:00.000+00:00,feeder,0001,N Current (RMS),A,23.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,33.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,12.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,13.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,34.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:50:00.000+00:00,feeder,0001,L3 Active Power,kW,3.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:50:00.000+00:00,feeder,0001,L2 Active Power,kW,6.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:50:00.000+00:00,feeder,0001,L1 Active Power,kW,2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:50:00.000+00:00,feeder,0001,N Current (RMS),A,20.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,14.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,28.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,11.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,13.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,7.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,36.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:40:00.000+00:00,feeder,0001,L3 Active Power,kW,3.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:40:00.000+00:00,feeder,0001,L2 Active Power,kW,8.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:40:00.000+00:00,feeder,0001,L1 Active Power,kW,2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:40:00.000+00:00,feeder,0001,N Current (RMS),A,29.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,17.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,37.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,10.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,13.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,9.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,37.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:30:00.000+00:00,feeder,0001,L3 Active Power,kW,2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:30:00.000+00:00,feeder,0001,L2 Active Power,kW,7.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:30:00.000+00:00,feeder,0001,L1 Active Power,kW,1.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:30:00.000+00:00,feeder,0001,N Current (RMS),A,24.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,9.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,8.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,13.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,10.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,36.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:20:00.000+00:00,feeder,0001,L3 Active Power,kW,2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:20:00.000+00:00,feeder,0001,L2 Active Power,kW,7.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:20:00.000+00:00,feeder,0001,L1 Active Power,kW,1.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:20:00.000+00:00,feeder,0001,N Current (RMS),A,22.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,10.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,30.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,8.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,13.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,9.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,33.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:10:00.000+00:00,feeder,0001,L3 Active Power,kW,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:10:00.000+00:00,feeder,0001,L2 Active Power,kW,5.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:10:00.000+00:00,feeder,0001,L1 Active Power,kW,1.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:10:00.000+00:00,feeder,0001,N Current (RMS),A,15.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,10.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,23.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,8.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,13.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,11.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,35.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:00:00.000+00:00,feeder,0001,L3 Active Power,kW,1.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:00:00.000+00:00,feeder,0001,L2 Active Power,kW,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:00:00.000+00:00,feeder,0001,L1 Active Power,kW,1.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:00:00.000+00:00,feeder,0001,N Current (RMS),A,9.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,7.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,12.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,7.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,13.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,12.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,30.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:50:00.000+00:00,feeder,0001,L3 Active Power,kW,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:50:00.000+00:00,feeder,0001,L2 Active Power,kW,2.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:50:00.000+00:00,feeder,0001,L1 Active Power,kW,1.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:50:00.000+00:00,feeder,0001,N Current (RMS),A,10.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,10.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,14.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,7.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,13.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,13.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,38.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:40:00.000+00:00,feeder,0001,L3 Active Power,kW,2.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:40:00.000+00:00,feeder,0001,L2 Active Power,kW,3.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:40:00.000+00:00,feeder,0001,L1 Active Power,kW,1.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:40:00.000+00:00,feeder,0001,N Current (RMS),A,13.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,12.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,17.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,9.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,13.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,15.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,31.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:30:00.000+00:00,feeder,0001,L3 Active Power,kW,1.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:30:00.000+00:00,feeder,0001,L2 Active Power,kW,4.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:30:00.000+00:00,feeder,0001,L1 Active Power,kW,1.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:30:00.000+00:00,feeder,0001,N Current (RMS),A,15.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,7.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,20.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,10.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,13.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
