Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,18.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,24.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:20:00.000+00:00,feeder,0001,L3 Active Power,kW,2.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:20:00.000+00:00,feeder,0001,L2 Active Power,kW,1.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:20:00.000+00:00,feeder,0001,L1 Active Power,kW,1.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:20:00.000+00:00,feeder,0001,N Current (RMS),A,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,10.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,11.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,9.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,13.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,10.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,28.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:10:00.000+00:00,feeder,0001,L3 Active Power,kW,2.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:10:00.000+00:00,feeder,0001,L2 Active Power,kW,1.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:10:00.000+00:00,feeder,0001,L1 Active Power,kW,2.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:10:00.000+00:00,feeder,0001,N Current (RMS),A,13.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,11.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,15.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,12.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,16.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,31.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:00:00.000+00:00,feeder,0001,L3 Active Power,kW,2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:00:00.000+00:00,feeder,0001,L2 Active Power,kW,1.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:00:00.000+00:00,feeder,0001,L1 Active Power,kW,2.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:00:00.000+00:00,feeder,0001,N Current (RMS),A,13.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,10.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,11.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,13.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,11.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,38.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:50:00.000+00:00,feeder,0001,L3 Active Power,kW,2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:50:00.000+00:00,feeder,0001,L2 Active Power,kW,1.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:50:00.000+00:00,feeder,0001,L1 Active Power,kW,3.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:50:00.000+00:00,feeder,0001,N Current (RMS),A,16.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,11.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,12.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,17.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,34.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:40:00.000+00:00,feeder,0001,L3 Active Power,kW,1.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:40:00.000+00:00,feeder,0001,L2 Active Power,kW,2.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:40:00.000+00:00,feeder,0001,L1 Active Power,kW,3.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:40:00.000+00:00,feeder,0001,N Current (RMS),A,16.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,8.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,16.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,15.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,20.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,39.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:30:00.000+00:00,feeder,0001,L3 Active Power,kW,2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:30:00.000+00:00,feeder,0001,L2 Active Power,kW,5.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:30:00.000+00:00,feeder,0001,L1 Active Power,kW,3.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:30:00.000+00:00,feeder,0001,N Current (RMS),A,19.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,11.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,27.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,17.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,13.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,9.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,45.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:20:00.000+00:00,feeder,0001,L3 Active Power,kW,2.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:20:00.000+00:00,feeder,0001,L2 Active Power,kW,2.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:20:00.000+00:00,feeder,0001,L1 Active Power,kW,3.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:20:00.000+00:00,feeder,0001,N Current (RMS),A,17.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,11.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,17.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,13.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,12.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,37.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:10:00.000+00:00,feeder,0001,L3 Active Power,kW,1.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:10:00.000+00:00,feeder,0001,L2 Active Power,kW,2.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:10:00.000+00:00,feeder,0001,L1 Active Power,kW,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:10:00.000+00:00,feeder,0001,N Current (RMS),A,16.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,8.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,14.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,20.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,13.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,33.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:00:00.000+00:00,feeder,0001,L3 Active Power,kW,2.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:00:00.000+00:00,feeder,0001,L2 Active Power,kW,5.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:00:00.000+00:00,feeder,0001,L1 Active Power,kW,4.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:00:00.000+00:00,feeder,0001,N Current (RMS),A,19.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,12.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,25.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,21.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,13.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,18.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,32.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:50:00.000+00:00,feeder,0001,L3 Active Power,kW,3.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:50:00.000+00:00,feeder,0001,L2 Active Power,kW,4.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:50:00.000+00:00,feeder,0001,L1 Active Power,kW,4.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:50:00.000+00:00,feeder,0001,N Current (RMS),A,15.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,17.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,19.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,18.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,21.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,34.6
