Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:40:00.000+00:00,feeder,0001,L3 Active Power,kW,2.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:40:00.000+00:00,feeder,0001,L2 Active Power,kW,4.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:40:00.000+00:00,feeder,0001,L1 Active Power,kW,3.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:40:00.000+00:00,feeder,0001,N Current (RMS),A,11.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,13.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,20.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,15.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,32.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:30:00.000+00:00,feeder,0001,L3 Active Power,kW,3.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:30:00.000+00:00,feeder,0001,L2 Active Power,kW,3.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:30:00.000+00:00,feeder,0001,L1 Active Power,kW,5.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:30:00.000+00:00,feeder,0001,N Current (RMS),A,20.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,14.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,19.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,23.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,31.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:20:00.000+00:00,feeder,0001,L3 Active Power,kW,4.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:20:00.000+00:00,feeder,0001,L2 Active Power,kW,4.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:20:00.000+00:00,feeder,0001,L1 Active Power,kW,5.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:20:00.000+00:00,feeder,0001,N Current (RMS),A,17.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,19.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,20.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,24.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,13.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,10.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,33.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:10:00.000+00:00,feeder,0001,L3 Active Power,kW,2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:10:00.000+00:00,feeder,0001,L2 Active Power,kW,2.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:10:00.000+00:00,feeder,0001,L1 Active Power,kW,4.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:10:00.000+00:00,feeder,0001,N Current (RMS),A,15.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,10.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,15.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,20.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,17.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,29.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:00:00.000+00:00,feeder,0001,L3 Active Power,kW,3.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:00:00.000+00:00,feeder,0001,L2 Active Power,kW,3.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:00:00.000+00:00,feeder,0001,L1 Active Power,kW,7.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:00:00.000+00:00,feeder,0001,N Current (RMS),A,19.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,14.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,16.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,30.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,23.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,26.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:50:00.000+00:00,feeder,0001,L3 Active Power,kW,3.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:50:00.000+00:00,feeder,0001,L2 Active Power,kW,7.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:50:00.000+00:00,feeder,0001,L1 Active Power,kW,4.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:50:00.000+00:00,feeder,0001,N Current (RMS),A,21.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,16.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,33.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,21.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,27.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,21.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:40:00.000+00:00,feeder,0001,L3 Active Power,kW,3.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:40:00.000+00:00,feeder,0001,L2 Active Power,kW,7.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:40:00.000+00:00,feeder,0001,L1 Active Power,kW,1.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:40:00.000+00:00,feeder,0001,N Current (RMS),A,21.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,16.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,8.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,25.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,26.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:30:00.000+00:00,feeder,0001,L3 Active Power,kW,4.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:30:00.000+00:00,feeder,0001,L2 Active Power,kW,4.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:30:00.000+00:00,feeder,0001,L1 Active Power,kW,1.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:30:00.000+00:00,feeder,0001,N Current (RMS),A,18.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,18.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,23.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,7.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,18.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,32.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:20:00.000+00:00,feeder,0001,L3 Active Power,kW,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:20:00.000+00:00,feeder,0001,L2 Active Power,kW,3.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:20:00.000+00:00,feeder,0001,L1 Active Power,kW,1.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:20:00.000+00:00,feeder,0001,N Current (RMS),A,18.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,21.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,16.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,7.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,17.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,32.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:10:00.000+00:00,feeder,0001,L3 Active Power,kW,5.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:10:00.000+00:00,feeder,0001,L2 Active Power,kW,2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:10:00.000+00:00,feeder,0001,L1 Active Power,kW,1.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:10:00.000+00:00,feeder,0001,N Current (RMS),A,18.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,23.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,13.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,7.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,14.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,27.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:00:00.000+00:00,feeder,0001,L3 Active Power,kW,5.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:00:00.000+00:00,feeder,0001,L2 Active Power,kW,0.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:00:00.000+00:00,feeder,0001,L1 Active Power,kW,2.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:00:00.000+00:00,feeder,0001,N Current (RMS),A,21.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,26.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,9.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
