Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,11.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,34.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:50:00.000+00:00,feeder,0001,L3 Active Power,kW,3.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:50:00.000+00:00,feeder,0001,L2 Active Power,kW,3.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:50:00.000+00:00,feeder,0001,L1 Active Power,kW,1.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:50:00.000+00:00,feeder,0001,N Current (RMS),A,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,14.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,18.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,8.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,15.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,57.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:40:00.000+00:00,feeder,0001,L3 Active Power,kW,3.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:40:00.000+00:00,feeder,0001,L2 Active Power,kW,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:40:00.000+00:00,feeder,0001,L1 Active Power,kW,1.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:40:00.000+00:00,feeder,0001,N Current (RMS),A,12.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,16.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,13.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,9.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,12.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,14.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,43.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:30:00.000+00:00,feeder,0001,L3 Active Power,kW,3.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:30:00.000+00:00,feeder,0001,L2 Active Power,kW,2.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:30:00.000+00:00,feeder,0001,L1 Active Power,kW,2.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:30:00.000+00:00,feeder,0001,N Current (RMS),A,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,16.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,14.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,12.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,9.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,27.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:20:00.000+00:00,feeder,0001,L3 Active Power,kW,5.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:20:00.000+00:00,feeder,0001,L2 Active Power,kW,3.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:20:00.000+00:00,feeder,0001,L1 Active Power,kW,1.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:20:00.000+00:00,feeder,0001,N Current (RMS),A,15.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,22.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,16.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,8.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,12.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,17.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,39.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:10:00.000+00:00,feeder,0001,L3 Active Power,kW,5.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:10:00.000+00:00,feeder,0001,L2 Active Power,kW,6.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:10:00.000+00:00,feeder,0001,L1 Active Power,kW,2.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:10:00.000+00:00,feeder,0001,N Current (RMS),A,17.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,22.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,29.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,12.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,12.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,11.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,27.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:00:00.000+00:00,feeder,0001,L3 Active Power,kW,2.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:00:00.000+00:00,feeder,0001,L2 Active Power,kW,10.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:00:00.000+00:00,feeder,0001,L1 Active Power,kW,3.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:00:00.000+00:00,feeder,0001,N Current (RMS),A,33.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,12.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,45.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,15.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,13.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,26.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:50:00.000+00:00,feeder,0001,L3 Active Power,kW,2.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:50:00.000+00:00,feeder,0001,L2 Active Power,kW,12.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:50:00.000+00:00,feeder,0001,L1 Active Power,kW,4.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:50:00.000+00:00,feeder,0001,N Current (RMS),A,39.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,13.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,53.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,13.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,27.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:40:00.000+00:00,feeder,0001,L3 Active Power,kW,3.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:40:00.000+00:00,feeder,0001,L2 Active Power,kW,8.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:40:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:40:00.000+00:00,feeder,0001,N Current (RMS),A,21.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,16.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,35.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,25.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,20.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,24.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:30:00.000+00:00,feeder,0001,L3 Active Power,kW,3.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:30:00.000+00:00,feeder,0001,L2 Active Power,kW,9.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:30:00.000+00:00,feeder,0001,L1 Active Power,kW,5.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:30:00.000+00:00,feeder,0001,N Current (RMS),A,25.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,17.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,38.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,26.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,20.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,28.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:20:00.000+00:00,feeder,0001,L3 Active Power,kW,5.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:20:00.000+00:00,feeder,0001,L2 Active Power,kW,7.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:20:00.000+00:00,feeder,0001,L1 Active Power,kW,3.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:20:00.000+00:00,feeder,0001,N Current (RMS),A,16.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,22.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,32.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,16.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
