Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,24.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,32.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:10:00.000+00:00,feeder,0001,L3 Active Power,kW,6.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:10:00.000+00:00,feeder,0001,L2 Active Power,kW,7.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:10:00.000+00:00,feeder,0001,L1 Active Power,kW,2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:10:00.000+00:00,feeder,0001,N Current (RMS),A,20.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,27.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,11.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,18.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,31.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:00:00.000+00:00,feeder,0001,L3 Active Power,kW,6.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:00:00.000+00:00,feeder,0001,L2 Active Power,kW,5.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:00:00.000+00:00,feeder,0001,L1 Active Power,kW,2.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:00:00.000+00:00,feeder,0001,N Current (RMS),A,17.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,28.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,24.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,15.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,31.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:50:00.000+00:00,feeder,0001,L3 Active Power,kW,6.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:50:00.000+00:00,feeder,0001,L2 Active Power,kW,6.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:50:00.000+00:00,feeder,0001,L1 Active Power,kW,3.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:50:00.000+00:00,feeder,0001,N Current (RMS),A,17.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,28.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,26.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,17.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,13.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,14.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,33.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:40:00.000+00:00,feeder,0001,L3 Active Power,kW,5.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:40:00.000+00:00,feeder,0001,L2 Active Power,kW,6.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:40:00.000+00:00,feeder,0001,L1 Active Power,kW,4.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:40:00.000+00:00,feeder,0001,N Current (RMS),A,13.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,25.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,27.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,20.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,13.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,31.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,37.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:30:00.000+00:00,feeder,0001,L3 Active Power,kW,4.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:30:00.000+00:00,feeder,0001,L2 Active Power,kW,7.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:30:00.000+00:00,feeder,0001,L1 Active Power,kW,9.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:30:00.000+00:00,feeder,0001,N Current (RMS),A,26.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,22.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,41.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,13.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,15.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,28.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:20:00.000+00:00,feeder,0001,L3 Active Power,kW,2.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:20:00.000+00:00,feeder,0001,L2 Active Power,kW,9.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:20:00.000+00:00,feeder,0001,L1 Active Power,kW,6.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:20:00.000+00:00,feeder,0001,N Current (RMS),A,29.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,13.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,42.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,29.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,18.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,20.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:10:00.000+00:00,feeder,0001,L3 Active Power,kW,2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:10:00.000+00:00,feeder,0001,L2 Active Power,kW,4.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:10:00.000+00:00,feeder,0001,L1 Active Power,kW,5.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:10:00.000+00:00,feeder,0001,N Current (RMS),A,14.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,11.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,19.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,22.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,13.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,13.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,28.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:00:00.000+00:00,feeder,0001,L3 Active Power,kW,2.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:00:00.000+00:00,feeder,0001,L2 Active Power,kW,4.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:00:00.000+00:00,feeder,0001,L1 Active Power,kW,5.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:00:00.000+00:00,feeder,0001,N Current (RMS),A,14.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,12.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,21.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,24.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,13.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,11.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,26.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:50:00.000+00:00,feeder,0001,L3 Active Power,kW,2.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:50:00.000+00:00,feeder,0001,L2 Active Power,kW,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:50:00.000+00:00,feeder,0001,L1 Active Power,kW,6.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:50:00.000+00:00,feeder,0001,N Current (RMS),A,20.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,12.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,20.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,30.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,13.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,11.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,21.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:40:00.000+00:00,feeder,0001,L3 Active Power,kW,2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:40:00.000+00:00,feeder,0001,L2 Active Power,kW,3.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:40:00.000+00:00,feeder,0001,L1 Active Power,kW,3.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:40:00.000+00:00,feeder,0001,N Current (RMS),A,11.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,9.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,14.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,17.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,13.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,11.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.76
