Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,31.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:30:00.000+00:00,feeder,0001,L3 Active Power,kW,2.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:30:00.000+00:00,feeder,0001,L2 Active Power,kW,2.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:30:00.000+00:00,feeder,0001,L1 Active Power,kW,2.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:30:00.000+00:00,feeder,0001,N Current (RMS),A,10.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,12.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,12.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,13.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,7.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,22.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:20:00.000+00:00,feeder,0001,L3 Active Power,kW,2.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:20:00.000+00:00,feeder,0001,L2 Active Power,kW,2.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:20:00.000+00:00,feeder,0001,L1 Active Power,kW,3.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:20:00.000+00:00,feeder,0001,N Current (RMS),A,11.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,12.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,12.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,16.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,13.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,12.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,20.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:10:00.000+00:00,feeder,0001,L3 Active Power,kW,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:10:00.000+00:00,feeder,0001,L2 Active Power,kW,2.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:10:00.000+00:00,feeder,0001,L1 Active Power,kW,2.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:10:00.000+00:00,feeder,0001,N Current (RMS),A,7.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,9.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,10.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,13.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,6.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,25.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:00:00.000+00:00,feeder,0001,L3 Active Power,kW,2.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:00:00.000+00:00,feeder,0001,L2 Active Power,kW,5.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:00:00.000+00:00,feeder,0001,L1 Active Power,kW,2.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:00:00.000+00:00,feeder,0001,N Current (RMS),A,14.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,14.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,24.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,12.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,13.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,5.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,20.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:50:00.000+00:00,feeder,0001,L3 Active Power,kW,4.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:50:00.000+00:00,feeder,0001,L2 Active Power,kW,2.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:50:00.000+00:00,feeder,0001,L1 Active Power,kW,2.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:50:00.000+00:00,feeder,0001,N Current (RMS),A,16.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,22.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,13.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,12.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,13.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,11.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,30.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:40:00.000+00:00,feeder,0001,L3 Active Power,kW,5.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:40:00.000+00:00,feeder,0001,L2 Active Power,kW,2.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:40:00.000+00:00,feeder,0001,L1 Active Power,kW,2.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:40:00.000+00:00,feeder,0001,N Current (RMS),A,17.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,24.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,12.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,14.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,6.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,29.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:30:00.000+00:00,feeder,0001,L3 Active Power,kW,3.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:30:00.000+00:00,feeder,0001,L2 Active Power,kW,2.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:30:00.000+00:00,feeder,0001,L1 Active Power,kW,2.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:30:00.000+00:00,feeder,0001,N Current (RMS),A,11.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,16.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,10.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,9.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,14.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,5.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,29.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:20:00.000+00:00,feeder,0001,L3 Active Power,kW,1.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:20:00.000+00:00,feeder,0001,L2 Active Power,kW,4.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:20:00.000+00:00,feeder,0001,L1 Active Power,kW,2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:20:00.000+00:00,feeder,0001,N Current (RMS),A,11.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,19.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,9.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,14.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,5.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,20.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:10:00.000+00:00,feeder,0001,L3 Active Power,kW,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:10:00.000+00:00,feeder,0001,L2 Active Power,kW,3.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:10:00.000+00:00,feeder,0001,L1 Active Power,kW,1.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:10:00.000+00:00,feeder,0001,N Current (RMS),A,9.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,10.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,14.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,9.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,14.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,4.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,14.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:00:00.000+00:00,feeder,0001,L3 Active Power,kW,2.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:00:00.000+00:00,feeder,0001,L2 Active Power,kW,6.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:00:00.000+00:00,feeder,0001,L1 Active Power,kW,1.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:00:00.000+00:00,feeder,0001,N Current (RMS),A,18.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,11.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,28.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,14.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,16.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:50:00.000+00:00,feeder,0001,L3 Active Power,kW,1.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:50:00.000+00:00,feeder,0001,L2 Active Power,kW,5.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:50:00.000+00:00,feeder,0001,L1 Active Power,kW,1.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:50:00.000+00:00,feeder,0001,N Current (RMS),A,17.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,7.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,24.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,14.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
