Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,5.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,18.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:40:00.000+00:00,feeder,0001,L3 Active Power,kW,4.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:40:00.000+00:00,feeder,0001,L2 Active Power,kW,6.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:40:00.000+00:00,feeder,0001,L1 Active Power,kW,1.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:40:00.000+00:00,feeder,0001,N Current (RMS),A,18.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,17.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,27.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,8.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,15.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,5.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,14.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:30:00.000+00:00,feeder,0001,L3 Active Power,kW,3.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:30:00.000+00:00,feeder,0001,L2 Active Power,kW,8.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:30:00.000+00:00,feeder,0001,L1 Active Power,kW,1.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:30:00.000+00:00,feeder,0001,N Current (RMS),A,25.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,14.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,34.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,15.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,29.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:20:00.000+00:00,feeder,0001,L3 Active Power,kW,3.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:20:00.000+00:00,feeder,0001,L2 Active Power,kW,10.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:20:00.000+00:00,feeder,0001,L1 Active Power,kW,2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:20:00.000+00:00,feeder,0001,N Current (RMS),A,29.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,13.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,41.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,10.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,15.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,5.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,26.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:10:00.000+00:00,feeder,0001,L3 Active Power,kW,2.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:10:00.000+00:00,feeder,0001,L2 Active Power,kW,7.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:10:00.000+00:00,feeder,0001,L1 Active Power,kW,2.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:10:00.000+00:00,feeder,0001,N Current (RMS),A,21.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,11.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,33.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,16.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,5.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,13.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:00:00.000+00:00,feeder,0001,L3 Active Power,kW,1.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:00:00.000+00:00,feeder,0001,L2 Active Power,kW,5.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:00:00.000+00:00,feeder,0001,L1 Active Power,kW,1.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:00:00.000+00:00,feeder,0001,N Current (RMS),A,15.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,9.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,22.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,16.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,18.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:50:00.000+00:00,feeder,0001,L3 Active Power,kW,1.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:50:00.000+00:00,feeder,0001,L2 Active Power,kW,5.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:50:00.000+00:00,feeder,0001,L1 Active Power,kW,1.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:50:00.000+00:00,feeder,0001,N Current (RMS),A,15.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,6.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,23.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,16.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,7.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,22.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:40:00.000+00:00,feeder,0001,L3 Active Power,kW,1.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:40:00.000+00:00,feeder,0001,L2 Active Power,kW,5.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:40:00.000+00:00,feeder,0001,L1 Active Power,kW,1.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:40:00.000+00:00,feeder,0001,N Current (RMS),A,13.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,9.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,22.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,16.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,4.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,24.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:30:00.000+00:00,feeder,0001,L3 Active Power,kW,1.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:30:00.000+00:00,feeder,0001,L2 Active Power,kW,5.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:30:00.000+00:00,feeder,0001,L1 Active Power,kW,1.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:30:00.000+00:00,feeder,0001,N Current (RMS),A,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,7.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,21.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,16.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,17.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:20:00.000+00:00,feeder,0001,L3 Active Power,kW,1.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:20:00.000+00:00,feeder,0001,L2 Active Power,kW,4.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:20:00.000+00:00,feeder,0001,L1 Active Power,kW,1.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:20:00.000+00:00,feeder,0001,N Current (RMS),A,10.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,7.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,17.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,7.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,16.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,4.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,24.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:10:00.000+00:00,feeder,0001,L3 Active Power,kW,2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:10:00.000+00:00,feeder,0001,L2 Active Power,kW,3.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:10:00.000+00:00,feeder,0001,L1 Active Power,kW,1.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:10:00.000+00:00,feeder,0001,N Current (RMS),A,9.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,9.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,14.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,7.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,16.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
