Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,5.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,29.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:00:00.000+00:00,feeder,0001,L3 Active Power,kW,1.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:00:00.000+00:00,feeder,0001,L2 Active Power,kW,6.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:00:00.000+00:00,feeder,0001,L1 Active Power,kW,1.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:00:00.000+00:00,feeder,0001,N Current (RMS),A,20.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,5.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,28.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,16.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,5.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,15.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:50:00.000+00:00,feeder,0001,L3 Active Power,kW,1.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:50:00.000+00:00,feeder,0001,L2 Active Power,kW,3.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:50:00.000+00:00,feeder,0001,L1 Active Power,kW,1.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:50:00.000+00:00,feeder,0001,N Current (RMS),A,13.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,18.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,7.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,16.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,4.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,20.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:40:00.000+00:00,feeder,0001,L3 Active Power,kW,1.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:40:00.000+00:00,feeder,0001,L2 Active Power,kW,7.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:40:00.000+00:00,feeder,0001,L1 Active Power,kW,1.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:40:00.000+00:00,feeder,0001,N Current (RMS),A,21.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,9.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,29.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,8.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,16.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,6.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,23.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:30:00.000+00:00,feeder,0001,L3 Active Power,kW,1.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:30:00.000+00:00,feeder,0001,L2 Active Power,kW,5.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:30:00.000+00:00,feeder,0001,L1 Active Power,kW,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:30:00.000+00:00,feeder,0001,N Current (RMS),A,17.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,5.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,23.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,8.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,16.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,8.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,17.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:20:00.000+00:00,feeder,0001,L3 Active Power,kW,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:20:00.000+00:00,feeder,0001,L2 Active Power,kW,4.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:20:00.000+00:00,feeder,0001,L1 Active Power,kW,1.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:20:00.000+00:00,feeder,0001,N Current (RMS),A,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,9.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,18.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,7.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,16.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,5.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,24.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:10:00.000+00:00,feeder,0001,L3 Active Power,kW,1.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:10:00.000+00:00,feeder,0001,L2 Active Power,kW,3.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:10:00.000+00:00,feeder,0001,L1 Active Power,kW,1.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:10:00.000+00:00,feeder,0001,N Current (RMS),A,9.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,8.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,16.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,7.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,16.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,5.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,27.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:00:00.000+00:00,feeder,0001,L3 Active Power,kW,1.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:00:00.000+00:00,feeder,0001,L2 Active Power,kW,4.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:00:00.000+00:00,feeder,0001,L1 Active Power,kW,1.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:00:00.000+00:00,feeder,0001,N Current (RMS),A,10.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,6.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,18.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,16.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,21.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:50:00.000+00:00,feeder,0001,L3 Active Power,kW,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:50:00.000+00:00,feeder,0001,L2 Active Power,kW,3.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:50:00.000+00:00,feeder,0001,L1 Active Power,kW,1.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:50:00.000+00:00,feeder,0001,N Current (RMS),A,8.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,10.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,14.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,7.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,16.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,5.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,27.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:40:00.000+00:00,feeder,0001,L3 Active Power,kW,4.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:40:00.000+00:00,feeder,0001,L2 Active Power,kW,4.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:40:00.000+00:00,feeder,0001,L1 Active Power,kW,1.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:40:00.000+00:00,feeder,0001,N Current (RMS),A,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,19.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,17.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,16.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,4.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,21.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:30:00.000+00:00,feeder,0001,L3 Active Power,kW,5.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:30:00.000+00:00,feeder,0001,L2 Active Power,kW,2.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:30:00.000+00:00,feeder,0001,L1 Active Power,kW,1.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:30:00.000+00:00,feeder,0001,N Current (RMS),A,19.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,25.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,12.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,7.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,16.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,5.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,13.5
