Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:20:00.000+00:00,feeder,0001,L3 Active Power,kW,4.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:20:00.000+00:00,feeder,0001,L2 Active Power,kW,2.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:20:00.000+00:00,feeder,0001,L1 Active Power,kW,1.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:20:00.000+00:00,feeder,0001,N Current (RMS),A,14.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,20.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,11.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,7.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,16.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,20.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:10:00.000+00:00,feeder,0001,L3 Active Power,kW,4.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:10:00.000+00:00,feeder,0001,L2 Active Power,kW,3.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:10:00.000+00:00,feeder,0001,L1 Active Power,kW,1.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:10:00.000+00:00,feeder,0001,N Current (RMS),A,11.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,18.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,14.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,16.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,5.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,21.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:00:00.000+00:00,feeder,0001,L3 Active Power,kW,4.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:00:00.000+00:00,feeder,0001,L2 Active Power,kW,4.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:00:00.000+00:00,feeder,0001,L1 Active Power,kW,1.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:00:00.000+00:00,feeder,0001,N Current (RMS),A,12.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,19.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,19.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,16.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,24.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,20.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:50:00.000+00:00,feeder,0001,L3 Active Power,kW,5.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:50:00.000+00:00,feeder,0001,L2 Active Power,kW,4.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:50:00.000+00:00,feeder,0001,L1 Active Power,kW,1.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:50:00.000+00:00,feeder,0001,N Current (RMS),A,13.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,21.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,18.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,16.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,5.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,18.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:40:00.000+00:00,feeder,0001,L3 Active Power,kW,4.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:40:00.000+00:00,feeder,0001,L2 Active Power,kW,2.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:40:00.000+00:00,feeder,0001,L1 Active Power,kW,1.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:40:00.000+00:00,feeder,0001,N Current (RMS),A,13.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,18.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,11.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,7.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,16.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,9.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,17.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:30:00.000+00:00,feeder,0001,L3 Active Power,kW,5.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:30:00.000+00:00,feeder,0001,L2 Active Power,kW,2.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:30:00.000+00:00,feeder,0001,L1 Active Power,kW,1.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:30:00.000+00:00,feeder,0001,N Current (RMS),A,16.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,22.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,11.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,7.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,16.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,7.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,23.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:20:00.000+00:00,feeder,0001,L3 Active Power,kW,3.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:20:00.000+00:00,feeder,0001,L2 Active Power,kW,3.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:20:00.000+00:00,feeder,0001,L1 Active Power,kW,1.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:20:00.000+00:00,feeder,0001,N Current (RMS),A,12.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,15.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,17.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,16.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,12.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,15.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:10:00.000+00:00,feeder,0001,L3 Active Power,kW,1.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:10:00.000+00:00,feeder,0001,L2 Active Power,kW,5.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:10:00.000+00:00,feeder,0001,L1 Active Power,kW,2.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:10:00.000+00:00,feeder,0001,N Current (RMS),A,12.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,6.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,22.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,11.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,16.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,16.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,6.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,19.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:00:00.000+00:00,feeder,0001,L3 Active Power,kW,1.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:00:00.000+00:00,feeder,0001,L2 Active Power,kW,3.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:00:00.000+00:00,feeder,0001,L1 Active Power,kW,3.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:00:00.000+00:00,feeder,0001,N Current (RMS),A,10.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,9.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,16.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,16.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,16.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,8.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,35.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:50:00.000+00:00,feeder,0001,L3 Active Power,kW,2.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:50:00.000+00:00,feeder,0001,L2 Active Power,kW,5.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:50:00.000+00:00,feeder,0001,L1 Active Power,kW,2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:50:00.000+00:00,feeder,0001,N Current (RMS),A,13.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,11.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,22.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,9.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,11.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,29.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:40:00.000+00:00,feeder,0001,L3 Active Power,kW,1.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:40:00.000+00:00,feeder,0001,L2 Active Power,kW,5.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:40:00.000+00:00,feeder,0001,L1 Active Power,kW,1.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:40:00.000+00:00,feeder,0001,N Current (RMS),A,14.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,22.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,8.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
