Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,10.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,33.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:30:00.000+00:00,feeder,0001,L3 Active Power,kW,1.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:30:00.000+00:00,feeder,0001,L2 Active Power,kW,4.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:30:00.000+00:00,feeder,0001,L1 Active Power,kW,1.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:30:00.000+00:00,feeder,0001,N Current (RMS),A,14.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,7.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,20.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,9.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,11.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,44.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:20:00.000+00:00,feeder,0001,L3 Active Power,kW,1.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:20:00.000+00:00,feeder,0001,L2 Active Power,kW,2.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:20:00.000+00:00,feeder,0001,L1 Active Power,kW,1.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:20:00.000+00:00,feeder,0001,N Current (RMS),A,7.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,13.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,9.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,11.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,39.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:10:00.000+00:00,feeder,0001,L3 Active Power,kW,1.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:10:00.000+00:00,feeder,0001,L2 Active Power,kW,3.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:10:00.000+00:00,feeder,0001,L1 Active Power,kW,3.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:10:00.000+00:00,feeder,0001,N Current (RMS),A,9.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,8.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,17.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,11.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,7.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,49.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:00:00.000+00:00,feeder,0001,L3 Active Power,kW,2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:00:00.000+00:00,feeder,0001,L2 Active Power,kW,5.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:00:00.000+00:00,feeder,0001,L1 Active Power,kW,4.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:00:00.000+00:00,feeder,0001,N Current (RMS),A,12.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,9.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,23.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,17.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,11.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,14.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,21.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:50:00.000+00:00,feeder,0001,L3 Active Power,kW,2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:50:00.000+00:00,feeder,0001,L2 Active Power,kW,6.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:50:00.000+00:00,feeder,0001,L1 Active Power,kW,1.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:50:00.000+00:00,feeder,0001,N Current (RMS),A,17.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,10.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,28.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,9.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,11.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,10.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,30.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:40:00.000+00:00,feeder,0001,L3 Active Power,kW,2.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:40:00.000+00:00,feeder,0001,L2 Active Power,kW,8.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:40:00.000+00:00,feeder,0001,L1 Active Power,kW,2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:40:00.000+00:00,feeder,0001,N Current (RMS),A,23.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,11.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,34.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,10.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,11.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,9.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,29.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:30:00.000+00:00,feeder,0001,L3 Active Power,kW,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:30:00.000+00:00,feeder,0001,L2 Active Power,kW,7.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:30:00.000+00:00,feeder,0001,L1 Active Power,kW,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:30:00.000+00:00,feeder,0001,N Current (RMS),A,22.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,9.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,32.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,10.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,11.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,14.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,32.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:20:00.000+00:00,feeder,0001,L3 Active Power,kW,2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:20:00.000+00:00,feeder,0001,L2 Active Power,kW,8.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:20:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:20:00.000+00:00,feeder,0001,N Current (RMS),A,24.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,9.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,34.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,12.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,11.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,38.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:10:00.000+00:00,feeder,0001,L3 Active Power,kW,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:10:00.000+00:00,feeder,0001,L2 Active Power,kW,7.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:10:00.000+00:00,feeder,0001,L1 Active Power,kW,3.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:10:00.000+00:00,feeder,0001,N Current (RMS),A,21.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,9.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,12.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,10.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,29.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:00:00.000+00:00,feeder,0001,L3 Active Power,kW,2.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:00:00.000+00:00,feeder,0001,L2 Active Power,kW,6.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:00:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:00:00.000+00:00,feeder,0001,N Current (RMS),A,18.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,11.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,29.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,12.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
