Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,14.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,29.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:50:00.000+00:00,feeder,0001,L3 Active Power,kW,2.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:50:00.000+00:00,feeder,0001,L2 Active Power,kW,6.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:50:00.000+00:00,feeder,0001,L1 Active Power,kW,2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:50:00.000+00:00,feeder,0001,N Current (RMS),A,18.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,29.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,12.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,17.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,24.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:40:00.000+00:00,feeder,0001,L3 Active Power,kW,2.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:40:00.000+00:00,feeder,0001,L2 Active Power,kW,6.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:40:00.000+00:00,feeder,0001,L1 Active Power,kW,2.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:40:00.000+00:00,feeder,0001,N Current (RMS),A,17.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,12.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,28.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,12.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,12.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,13.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,33.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:30:00.000+00:00,feeder,0001,L3 Active Power,kW,2.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:30:00.000+00:00,feeder,0001,L2 Active Power,kW,8.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:30:00.000+00:00,feeder,0001,L1 Active Power,kW,3.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:30:00.000+00:00,feeder,0001,N Current (RMS),A,22.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,12.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,34.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,12.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,17.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,25.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:20:00.000+00:00,feeder,0001,L3 Active Power,kW,3.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:20:00.000+00:00,feeder,0001,L2 Active Power,kW,7.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:20:00.000+00:00,feeder,0001,L1 Active Power,kW,3.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:20:00.000+00:00,feeder,0001,N Current (RMS),A,18.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,13.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,17.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,12.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,15.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,23.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:10:00.000+00:00,feeder,0001,L3 Active Power,kW,3.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:10:00.000+00:00,feeder,0001,L2 Active Power,kW,8.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:10:00.000+00:00,feeder,0001,L1 Active Power,kW,3.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:10:00.000+00:00,feeder,0001,N Current (RMS),A,21.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,13.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,34.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,15.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,12.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,17.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,26.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:00:00.000+00:00,feeder,0001,L3 Active Power,kW,3.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:00:00.000+00:00,feeder,0001,L2 Active Power,kW,7.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:00:00.000+00:00,feeder,0001,L1 Active Power,kW,3.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:00:00.000+00:00,feeder,0001,N Current (RMS),A,19.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,12.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,16.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,21.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:50:00.000+00:00,feeder,0001,L3 Active Power,kW,3.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:50:00.000+00:00,feeder,0001,L2 Active Power,kW,7.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:50:00.000+00:00,feeder,0001,L1 Active Power,kW,3.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:50:00.000+00:00,feeder,0001,N Current (RMS),A,19.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,14.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,30.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,12.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,11.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,24.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:40:00.000+00:00,feeder,0001,L3 Active Power,kW,3.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:40:00.000+00:00,feeder,0001,L2 Active Power,kW,7.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:40:00.000+00:00,feeder,0001,L1 Active Power,kW,3.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:40:00.000+00:00,feeder,0001,N Current (RMS),A,19.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,17.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,12.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,12.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,35.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:30:00.000+00:00,feeder,0001,L3 Active Power,kW,4.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:30:00.000+00:00,feeder,0001,L2 Active Power,kW,7.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:30:00.000+00:00,feeder,0001,L1 Active Power,kW,2.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:30:00.000+00:00,feeder,0001,N Current (RMS),A,19.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,18.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,12.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,21.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,36.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:20:00.000+00:00,feeder,0001,L3 Active Power,kW,3.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:20:00.000+00:00,feeder,0001,L2 Active Power,kW,7.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:20:00.000+00:00,feeder,0001,L1 Active Power,kW,2.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:20:00.000+00:00,feeder,0001,N Current (RMS),A,19.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,14.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,32.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,12.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,12.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,21.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,40.4
