Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:10:00.000+00:00,feeder,0001,L3 Active Power,kW,5.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:10:00.000+00:00,feeder,0001,L2 Active Power,kW,7.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:10:00.000+00:00,feeder,0001,L1 Active Power,kW,4.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:10:00.000+00:00,feeder,0001,N Current (RMS),A,16.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,23.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,12.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,11.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,33.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:00:00.000+00:00,feeder,0001,L3 Active Power,kW,4.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:00:00.000+00:00,feeder,0001,L2 Active Power,kW,5.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:00:00.000+00:00,feeder,0001,L1 Active Power,kW,5.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:00:00.000+00:00,feeder,0001,N Current (RMS),A,12.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,17.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,22.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,22.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,12.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,12.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,28.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:50:00.000+00:00,feeder,0001,L3 Active Power,kW,3.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:50:00.000+00:00,feeder,0001,L2 Active Power,kW,5.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:50:00.000+00:00,feeder,0001,L1 Active Power,kW,5.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:50:00.000+00:00,feeder,0001,N Current (RMS),A,15.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,13.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,23.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,24.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,12.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,12.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,30.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:40:00.000+00:00,feeder,0001,L3 Active Power,kW,3.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:40:00.000+00:00,feeder,0001,L2 Active Power,kW,5.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:40:00.000+00:00,feeder,0001,L1 Active Power,kW,5.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:40:00.000+00:00,feeder,0001,N Current (RMS),A,14.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,16.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,24.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,22.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,12.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,10.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,26.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:30:00.000+00:00,feeder,0001,L3 Active Power,kW,3.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:30:00.000+00:00,feeder,0001,L2 Active Power,kW,6.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:30:00.000+00:00,feeder,0001,L1 Active Power,kW,5.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:30:00.000+00:00,feeder,0001,N Current (RMS),A,17.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,16.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,29.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,23.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,12.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,12.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,28.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:20:00.000+00:00,feeder,0001,L3 Active Power,kW,4.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:20:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:20:00.000+00:00,feeder,0001,L1 Active Power,kW,5.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:20:00.000+00:00,feeder,0001,N Current (RMS),A,18.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,19.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,33.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,24.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,12.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,17.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,29.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:10:00.000+00:00,feeder,0001,L3 Active Power,kW,4.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:10:00.000+00:00,feeder,0001,L2 Active Power,kW,6.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:10:00.000+00:00,feeder,0001,L1 Active Power,kW,10.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:10:00.000+00:00,feeder,0001,N Current (RMS),A,27.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,18.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,25.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,42.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,12.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,19.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,38.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:00:00.000+00:00,feeder,0001,L3 Active Power,kW,6.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:00:00.000+00:00,feeder,0001,L2 Active Power,kW,5.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:00:00.000+00:00,feeder,0001,L1 Active Power,kW,9.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:00:00.000+00:00,feeder,0001,N Current (RMS),A,20.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,29.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,25.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,39.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,12.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,19.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,41.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:50:00.000+00:00,feeder,0001,L3 Active Power,kW,6.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:50:00.000+00:00,feeder,0001,L2 Active Power,kW,6.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:50:00.000+00:00,feeder,0001,L1 Active Power,kW,10.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:50:00.000+00:00,feeder,0001,N Current (RMS),A,24.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,26.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,27.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,44.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,12.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,19.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,38.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:40:00.000+00:00,feeder,0001,L3 Active Power,kW,6.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:40:00.000+00:00,feeder,0001,L2 Active Power,kW,7.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:40:00.000+00:00,feeder,0001,L1 Active Power,kW,9.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:40:00.000+00:00,feeder,0001,N Current (RMS),A,19.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,27.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,38.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,12.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,15.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,34.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:30:00.000+00:00,feeder,0001,L3 Active Power,kW,6.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:30:00.000+00:00,feeder,0001,L2 Active Power,kW,5.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:30:00.000+00:00,feeder,0001,L1 Active Power,kW,7.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:30:00.000+00:00,feeder,0001,N Current (RMS),A,18.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,30.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,24.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,33.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,12.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
