Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,13.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,32.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:20:00.000+00:00,feeder,0001,L3 Active Power,kW,5.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:20:00.000+00:00,feeder,0001,L2 Active Power,kW,6.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:20:00.000+00:00,feeder,0001,L1 Active Power,kW,5.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:20:00.000+00:00,feeder,0001,N Current (RMS),A,16.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,25.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,28.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,24.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,12.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,16.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,30.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:10:00.000+00:00,feeder,0001,L3 Active Power,kW,8.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:10:00.000+00:00,feeder,0001,L2 Active Power,kW,10.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:10:00.000+00:00,feeder,0001,L1 Active Power,kW,6.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:10:00.000+00:00,feeder,0001,N Current (RMS),A,20.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,34.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,43.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,26.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,12.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,35.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:00:00.000+00:00,feeder,0001,L3 Active Power,kW,9.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:00:00.000+00:00,feeder,0001,L2 Active Power,kW,12.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:00:00.000+00:00,feeder,0001,L1 Active Power,kW,7.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:00:00.000+00:00,feeder,0001,N Current (RMS),A,23.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,40.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,51.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,32.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,12.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,12.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,53.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:50:00.000+00:00,feeder,0001,L3 Active Power,kW,12.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:50:00.000+00:00,feeder,0001,L2 Active Power,kW,13.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:50:00.000+00:00,feeder,0001,L1 Active Power,kW,7.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:50:00.000+00:00,feeder,0001,N Current (RMS),A,29.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,50.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,58.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,30.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,12.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,14.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,39.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:40:00.000+00:00,feeder,0001,L3 Active Power,kW,12.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:40:00.000+00:00,feeder,0001,L2 Active Power,kW,13.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:40:00.000+00:00,feeder,0001,L1 Active Power,kW,5.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:40:00.000+00:00,feeder,0001,N Current (RMS),A,31.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,50.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,57.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,25.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,12.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,32.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,36.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:30:00.000+00:00,feeder,0001,L3 Active Power,kW,6.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:30:00.000+00:00,feeder,0001,L2 Active Power,kW,13.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:30:00.000+00:00,feeder,0001,L1 Active Power,kW,5.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:30:00.000+00:00,feeder,0001,N Current (RMS),A,35.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,30.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,56.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,24.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,12.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,18.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,26.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:20:00.000+00:00,feeder,0001,L3 Active Power,kW,7.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:20:00.000+00:00,feeder,0001,L2 Active Power,kW,13.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:20:00.000+00:00,feeder,0001,L1 Active Power,kW,7.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:20:00.000+00:00,feeder,0001,N Current (RMS),A,30.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,32.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,55.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,32.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,12.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,15.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,37.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:10:00.000+00:00,feeder,0001,L3 Active Power,kW,7.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:10:00.000+00:00,feeder,0001,L2 Active Power,kW,11.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:10:00.000+00:00,feeder,0001,L1 Active Power,kW,12.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:10:00.000+00:00,feeder,0001,N Current (RMS),A,30.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,32.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,50.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,52.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,12.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,17.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,31.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:00:00.000+00:00,feeder,0001,L3 Active Power,kW,8.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:00:00.000+00:00,feeder,0001,L2 Active Power,kW,6.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:00:00.000+00:00,feeder,0001,L1 Active Power,kW,8.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:00:00.000+00:00,feeder,0001,N Current (RMS),A,19.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,38.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,29.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,35.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,12.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,22.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,35.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:50:00.000+00:00,feeder,0001,L3 Active Power,kW,5.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:50:00.000+00:00,feeder,0001,L2 Active Power,kW,7.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:50:00.000+00:00,feeder,0001,L1 Active Power,kW,6.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:50:00.000+00:00,feeder,0001,N Current (RMS),A,17.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,25.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,33.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,28.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,12.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
