Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,21.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,31.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:40:00.000+00:00,feeder,0001,L3 Active Power,kW,3.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:40:00.000+00:00,feeder,0001,L2 Active Power,kW,6.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:40:00.000+00:00,feeder,0001,L1 Active Power,kW,4.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:40:00.000+00:00,feeder,0001,N Current (RMS),A,16.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,17.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,29.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,21.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,12.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,14.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,28.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:30:00.000+00:00,feeder,0001,L3 Active Power,kW,3.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:30:00.000+00:00,feeder,0001,L2 Active Power,kW,5.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:30:00.000+00:00,feeder,0001,L1 Active Power,kW,5.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:30:00.000+00:00,feeder,0001,N Current (RMS),A,15.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,15.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,24.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,21.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,12.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,15.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,24.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:20:00.000+00:00,feeder,0001,L3 Active Power,kW,3.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:20:00.000+00:00,feeder,0001,L2 Active Power,kW,5.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:20:00.000+00:00,feeder,0001,L1 Active Power,kW,6.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:20:00.000+00:00,feeder,0001,N Current (RMS),A,20.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,14.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,23.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,27.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,12.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,14.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,26.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:10:00.000+00:00,feeder,0001,L3 Active Power,kW,3.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:10:00.000+00:00,feeder,0001,L2 Active Power,kW,4.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:10:00.000+00:00,feeder,0001,L1 Active Power,kW,7.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:10:00.000+00:00,feeder,0001,N Current (RMS),A,19.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,16.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,19.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,30.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,12.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,7.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,23.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:00:00.000+00:00,feeder,0001,L3 Active Power,kW,3.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:00:00.000+00:00,feeder,0001,L2 Active Power,kW,4.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:00:00.000+00:00,feeder,0001,L1 Active Power,kW,4.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:00:00.000+00:00,feeder,0001,N Current (RMS),A,15.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,14.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,20.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,20.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,12.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,10.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,34.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:50:00.000+00:00,feeder,0001,L3 Active Power,kW,2.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:50:00.000+00:00,feeder,0001,L2 Active Power,kW,5.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:50:00.000+00:00,feeder,0001,L1 Active Power,kW,4.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:50:00.000+00:00,feeder,0001,N Current (RMS),A,15.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,12.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,23.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,20.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,12.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,9.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,39.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:40:00.000+00:00,feeder,0001,L3 Active Power,kW,3.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:40:00.000+00:00,feeder,0001,L2 Active Power,kW,7.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:40:00.000+00:00,feeder,0001,L1 Active Power,kW,8.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:40:00.000+00:00,feeder,0001,N Current (RMS),A,26.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,14.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,33.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,35.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,12.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,14.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,28.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:30:00.000+00:00,feeder,0001,L3 Active Power,kW,2.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:30:00.000+00:00,feeder,0001,L2 Active Power,kW,4.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:30:00.000+00:00,feeder,0001,L1 Active Power,kW,7.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:30:00.000+00:00,feeder,0001,N Current (RMS),A,23.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,11.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,22.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,31.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,12.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,14.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,36.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:20:00.000+00:00,feeder,0001,L3 Active Power,kW,2.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:20:00.000+00:00,feeder,0001,L2 Active Power,kW,5.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:20:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:20:00.000+00:00,feeder,0001,N Current (RMS),A,17.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,12.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,25.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,22.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,14.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,38.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:10:00.000+00:00,feeder,0001,L3 Active Power,kW,3.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:10:00.000+00:00,feeder,0001,L2 Active Power,kW,4.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:10:00.000+00:00,feeder,0001,L1 Active Power,kW,3.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:10:00.000+00:00,feeder,0001,N Current (RMS),A,12.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,13.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,21.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,15.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,11.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
