Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,39.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:00:00.000+00:00,feeder,0001,L3 Active Power,kW,2.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:00:00.000+00:00,feeder,0001,L2 Active Power,kW,3.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:00:00.000+00:00,feeder,0001,L1 Active Power,kW,2.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:00:00.000+00:00,feeder,0001,N Current (RMS),A,15.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,13.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,19.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,12.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,11.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,27.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:50:00.000+00:00,feeder,0001,L3 Active Power,kW,3.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:50:00.000+00:00,feeder,0001,L2 Active Power,kW,4.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:50:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:50:00.000+00:00,feeder,0001,N Current (RMS),A,20.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,15.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,27.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,12.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,38.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:40:00.000+00:00,feeder,0001,L3 Active Power,kW,3.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:40:00.000+00:00,feeder,0001,L2 Active Power,kW,6.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:40:00.000+00:00,feeder,0001,L1 Active Power,kW,2.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:40:00.000+00:00,feeder,0001,N Current (RMS),A,29.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,13.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,36.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,12.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,11.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,37.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:30:00.000+00:00,feeder,0001,L3 Active Power,kW,3.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:30:00.000+00:00,feeder,0001,L2 Active Power,kW,1.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:30:00.000+00:00,feeder,0001,L1 Active Power,kW,3.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:30:00.000+00:00,feeder,0001,N Current (RMS),A,12.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,15.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,12.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,13.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,39.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:20:00.000+00:00,feeder,0001,L3 Active Power,kW,4.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:20:00.000+00:00,feeder,0001,L2 Active Power,kW,2.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:20:00.000+00:00,feeder,0001,L1 Active Power,kW,3.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:20:00.000+00:00,feeder,0001,N Current (RMS),A,15.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,20.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,14.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,18.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,39.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:10:00.000+00:00,feeder,0001,L3 Active Power,kW,3.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:10:00.000+00:00,feeder,0001,L2 Active Power,kW,3.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:10:00.000+00:00,feeder,0001,L1 Active Power,kW,3.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:10:00.000+00:00,feeder,0001,N Current (RMS),A,12.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,15.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,16.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,16.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,19.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,41.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:00:00.000+00:00,feeder,0001,L3 Active Power,kW,3.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:00:00.000+00:00,feeder,0001,L2 Active Power,kW,2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:00:00.000+00:00,feeder,0001,L1 Active Power,kW,5.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:00:00.000+00:00,feeder,0001,N Current (RMS),A,16.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,13.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,13.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,21.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,15.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,45.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:50:00.000+00:00,feeder,0001,L3 Active Power,kW,3.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:50:00.000+00:00,feeder,0001,L2 Active Power,kW,3.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:50:00.000+00:00,feeder,0001,L1 Active Power,kW,3.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:50:00.000+00:00,feeder,0001,N Current (RMS),A,12.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,15.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,16.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,15.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,13.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,19.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,43.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:40:00.000+00:00,feeder,0001,L3 Active Power,kW,3.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:40:00.000+00:00,feeder,0001,L2 Active Power,kW,5.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:40:00.000+00:00,feeder,0001,L1 Active Power,kW,2.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:40:00.000+00:00,feeder,0001,N Current (RMS),A,17.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,13.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,25.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,10.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,13.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,16.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,31.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:30:00.000+00:00,feeder,0001,L3 Active Power,kW,2.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:30:00.000+00:00,feeder,0001,L2 Active Power,kW,3.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:30:00.000+00:00,feeder,0001,L1 Active Power,kW,2.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:30:00.000+00:00,feeder,0001,N Current (RMS),A,13.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,12.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,19.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,12.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,22.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,35.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:20:00.000+00:00,feeder,0001,L3 Active Power,kW,3.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:20:00.000+00:00,feeder,0001,L2 Active Power,kW,6.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:20:00.000+00:00,feeder,0001,L1 Active Power,kW,2.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:20:00.000+00:00,feeder,0001,N Current (RMS),A,18.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,17.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,29.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.0
