Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,23.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,25.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:10:00.000+00:00,feeder,0001,L3 Active Power,kW,3.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:10:00.000+00:00,feeder,0001,L2 Active Power,kW,7.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:10:00.000+00:00,feeder,0001,L1 Active Power,kW,2.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:10:00.000+00:00,feeder,0001,N Current (RMS),A,20.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,15.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,32.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,12.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,18.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,28.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:00:00.000+00:00,feeder,0001,L3 Active Power,kW,2.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:00:00.000+00:00,feeder,0001,L2 Active Power,kW,6.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:00:00.000+00:00,feeder,0001,L1 Active Power,kW,3.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:00:00.000+00:00,feeder,0001,N Current (RMS),A,21.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,12.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,17.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,18.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,30.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:50:00.000+00:00,feeder,0001,L3 Active Power,kW,3.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:50:00.000+00:00,feeder,0001,L2 Active Power,kW,4.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:50:00.000+00:00,feeder,0001,L1 Active Power,kW,4.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:50:00.000+00:00,feeder,0001,N Current (RMS),A,14.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,14.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,19.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,17.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,12.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,14.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,19.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:40:00.000+00:00,feeder,0001,L3 Active Power,kW,2.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:40:00.000+00:00,feeder,0001,L2 Active Power,kW,4.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:40:00.000+00:00,feeder,0001,L1 Active Power,kW,2.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:40:00.000+00:00,feeder,0001,N Current (RMS),A,14.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,22.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,12.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,21.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,37.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:30:00.000+00:00,feeder,0001,L3 Active Power,kW,3.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:30:00.000+00:00,feeder,0001,L2 Active Power,kW,5.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:30:00.000+00:00,feeder,0001,L1 Active Power,kW,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:30:00.000+00:00,feeder,0001,N Current (RMS),A,15.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,16.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,25.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,10.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,12.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,14.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,38.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:20:00.000+00:00,feeder,0001,L3 Active Power,kW,2.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:20:00.000+00:00,feeder,0001,L2 Active Power,kW,4.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:20:00.000+00:00,feeder,0001,L1 Active Power,kW,3.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:20:00.000+00:00,feeder,0001,N Current (RMS),A,17.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,12.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,21.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,15.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,12.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,17.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,35.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:10:00.000+00:00,feeder,0001,L3 Active Power,kW,2.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:10:00.000+00:00,feeder,0001,L2 Active Power,kW,6.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:10:00.000+00:00,feeder,0001,L1 Active Power,kW,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:10:00.000+00:00,feeder,0001,N Current (RMS),A,17.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,12.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,29.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,11.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,12.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,14.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,16.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:00:00.000+00:00,feeder,0001,L3 Active Power,kW,3.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:00:00.000+00:00,feeder,0001,L2 Active Power,kW,8.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:00:00.000+00:00,feeder,0001,L1 Active Power,kW,2.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:00:00.000+00:00,feeder,0001,N Current (RMS),A,24.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,13.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,37.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,12.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,12.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,14.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,22.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:50:00.000+00:00,feeder,0001,L3 Active Power,kW,5.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:50:00.000+00:00,feeder,0001,L2 Active Power,kW,4.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:50:00.000+00:00,feeder,0001,L1 Active Power,kW,2.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:50:00.000+00:00,feeder,0001,N Current (RMS),A,20.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,26.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,22.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,12.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,30.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:40:00.000+00:00,feeder,0001,L3 Active Power,kW,6.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:40:00.000+00:00,feeder,0001,L2 Active Power,kW,5.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:40:00.000+00:00,feeder,0001,L1 Active Power,kW,3.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:40:00.000+00:00,feeder,0001,N Current (RMS),A,17.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,27.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,26.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,15.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,12.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
