Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,17.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,26.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:30:00.000+00:00,feeder,0001,L3 Active Power,kW,4.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:30:00.000+00:00,feeder,0001,L2 Active Power,kW,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:30:00.000+00:00,feeder,0001,L1 Active Power,kW,3.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:30:00.000+00:00,feeder,0001,N Current (RMS),A,14.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,20.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,21.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,12.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,14.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,38.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:20:00.000+00:00,feeder,0001,L3 Active Power,kW,4.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:20:00.000+00:00,feeder,0001,L2 Active Power,kW,4.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:20:00.000+00:00,feeder,0001,L1 Active Power,kW,3.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:20:00.000+00:00,feeder,0001,N Current (RMS),A,13.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,18.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,20.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,12.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,15.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,46.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:10:00.000+00:00,feeder,0001,L3 Active Power,kW,4.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:10:00.000+00:00,feeder,0001,L2 Active Power,kW,5.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:10:00.000+00:00,feeder,0001,L1 Active Power,kW,3.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:10:00.000+00:00,feeder,0001,N Current (RMS),A,14.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,20.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,26.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,12.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,12.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,43.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:00:00.000+00:00,feeder,0001,L3 Active Power,kW,5.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:00:00.000+00:00,feeder,0001,L2 Active Power,kW,6.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:00:00.000+00:00,feeder,0001,L1 Active Power,kW,3.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:00:00.000+00:00,feeder,0001,N Current (RMS),A,18.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,23.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,29.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,16.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,12.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,10.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,47.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:50:00.000+00:00,feeder,0001,L3 Active Power,kW,3.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:50:00.000+00:00,feeder,0001,L2 Active Power,kW,11.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:50:00.000+00:00,feeder,0001,L1 Active Power,kW,3.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:50:00.000+00:00,feeder,0001,N Current (RMS),A,33.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,47.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,12.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,11.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,49.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:40:00.000+00:00,feeder,0001,L3 Active Power,kW,4.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:40:00.000+00:00,feeder,0001,L2 Active Power,kW,12.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:40:00.000+00:00,feeder,0001,L1 Active Power,kW,3.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:40:00.000+00:00,feeder,0001,N Current (RMS),A,34.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,18.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,52.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,17.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,12.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,17.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,44.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:30:00.000+00:00,feeder,0001,L3 Active Power,kW,4.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:30:00.000+00:00,feeder,0001,L2 Active Power,kW,9.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:30:00.000+00:00,feeder,0001,L1 Active Power,kW,3.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:30:00.000+00:00,feeder,0001,N Current (RMS),A,24.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,21.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,38.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,15.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,11.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,15.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,38.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:20:00.000+00:00,feeder,0001,L3 Active Power,kW,6.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:20:00.000+00:00,feeder,0001,L2 Active Power,kW,6.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:20:00.000+00:00,feeder,0001,L1 Active Power,kW,4.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:20:00.000+00:00,feeder,0001,N Current (RMS),A,15.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,27.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,27.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,20.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,11.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,18.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,47.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:10:00.000+00:00,feeder,0001,L3 Active Power,kW,7.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:10:00.000+00:00,feeder,0001,L2 Active Power,kW,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:10:00.000+00:00,feeder,0001,L1 Active Power,kW,5.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:10:00.000+00:00,feeder,0001,N Current (RMS),A,17.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,30.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,36.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,24.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,11.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,12.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,49.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:00:00.000+00:00,feeder,0001,L3 Active Power,kW,7.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:00:00.000+00:00,feeder,0001,L2 Active Power,kW,5.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:00:00.000+00:00,feeder,0001,L1 Active Power,kW,6.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:00:00.000+00:00,feeder,0001,N Current (RMS),A,18.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,33.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,25.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,28.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,11.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,28.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.2
