Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,44.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:50:00.000+00:00,feeder,0001,L3 Active Power,kW,7.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:50:00.000+00:00,feeder,0001,L2 Active Power,kW,4.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:50:00.000+00:00,feeder,0001,L1 Active Power,kW,4.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:50:00.000+00:00,feeder,0001,N Current (RMS),A,18.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,30.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,22.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,18.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,11.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,22.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,47.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:40:00.000+00:00,feeder,0001,L3 Active Power,kW,6.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:40:00.000+00:00,feeder,0001,L2 Active Power,kW,6.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:40:00.000+00:00,feeder,0001,L1 Active Power,kW,4.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:40:00.000+00:00,feeder,0001,N Current (RMS),A,21.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,29.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,30.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,20.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,11.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,13.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,49.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:30:00.000+00:00,feeder,0001,L3 Active Power,kW,4.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:30:00.000+00:00,feeder,0001,L2 Active Power,kW,4.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:30:00.000+00:00,feeder,0001,L1 Active Power,kW,5.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:30:00.000+00:00,feeder,0001,N Current (RMS),A,16.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,17.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,21.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,24.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,11.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,12.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,39.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:20:00.000+00:00,feeder,0001,L3 Active Power,kW,2.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:20:00.000+00:00,feeder,0001,L2 Active Power,kW,6.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:20:00.000+00:00,feeder,0001,L1 Active Power,kW,4.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:20:00.000+00:00,feeder,0001,N Current (RMS),A,18.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,28.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,18.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,11.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,13.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,40.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:10:00.000+00:00,feeder,0001,L3 Active Power,kW,3.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:10:00.000+00:00,feeder,0001,L2 Active Power,kW,12.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:10:00.000+00:00,feeder,0001,L1 Active Power,kW,7.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:10:00.000+00:00,feeder,0001,N Current (RMS),A,35.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,15.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,52.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,30.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,11.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,21.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,73.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,77.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:00:00.000+00:00,feeder,0001,L3 Active Power,kW,3.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:00:00.000+00:00,feeder,0001,L2 Active Power,kW,11.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:00:00.000+00:00,feeder,0001,L1 Active Power,kW,9.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:00:00.000+00:00,feeder,0001,N Current (RMS),A,32.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,15.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,48.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,39.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,15.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,36.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:50:00.000+00:00,feeder,0001,L3 Active Power,kW,2.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:50:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:50:00.000+00:00,feeder,0001,L1 Active Power,kW,6.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:50:00.000+00:00,feeder,0001,N Current (RMS),A,24.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,38.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,27.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,19.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,46.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:40:00.000+00:00,feeder,0001,L3 Active Power,kW,3.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:40:00.000+00:00,feeder,0001,L2 Active Power,kW,4.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:40:00.000+00:00,feeder,0001,L1 Active Power,kW,7.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:40:00.000+00:00,feeder,0001,N Current (RMS),A,23.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,17.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,21.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,33.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,11.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,12.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,32.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:30:00.000+00:00,feeder,0001,L3 Active Power,kW,3.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:30:00.000+00:00,feeder,0001,L2 Active Power,kW,9.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:30:00.000+00:00,feeder,0001,L1 Active Power,kW,8.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:30:00.000+00:00,feeder,0001,N Current (RMS),A,25.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,15.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,40.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,34.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,11.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,13.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,31.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:20:00.000+00:00,feeder,0001,L3 Active Power,kW,4.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:20:00.000+00:00,feeder,0001,L2 Active Power,kW,10.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:20:00.000+00:00,feeder,0001,L1 Active Power,kW,9.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:20:00.000+00:00,feeder,0001,N Current (RMS),A,27.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,19.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,43.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,40.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,11.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,12.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,31.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:10:00.000+00:00,feeder,0001,L3 Active Power,kW,4.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:10:00.000+00:00,feeder,0001,L2 Active Power,kW,9.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:10:00.000+00:00,feeder,0001,L1 Active Power,kW,7.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:10:00.000+00:00,feeder,0001,N Current (RMS),A,22.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,22.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,41.0
