Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,31.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,11.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,15.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,34.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:00:00.000+00:00,feeder,0001,L3 Active Power,kW,6.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:00:00.000+00:00,feeder,0001,L2 Active Power,kW,6.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:00:00.000+00:00,feeder,0001,L1 Active Power,kW,5.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:00:00.000+00:00,feeder,0001,N Current (RMS),A,14.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,29.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,26.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,24.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,11.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,11.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,38.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:50:00.000+00:00,feeder,0001,L3 Active Power,kW,3.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:50:00.000+00:00,feeder,0001,L2 Active Power,kW,6.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:50:00.000+00:00,feeder,0001,L1 Active Power,kW,6.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:50:00.000+00:00,feeder,0001,N Current (RMS),A,17.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,13.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,26.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,28.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,11.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,25.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,28.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:40:00.000+00:00,feeder,0001,L3 Active Power,kW,3.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:40:00.000+00:00,feeder,0001,L2 Active Power,kW,7.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:40:00.000+00:00,feeder,0001,L1 Active Power,kW,7.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:40:00.000+00:00,feeder,0001,N Current (RMS),A,20.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,14.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,30.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,32.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,11.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,16.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,22.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:30:00.000+00:00,feeder,0001,L3 Active Power,kW,5.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:30:00.000+00:00,feeder,0001,L2 Active Power,kW,5.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:30:00.000+00:00,feeder,0001,L1 Active Power,kW,8.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:30:00.000+00:00,feeder,0001,N Current (RMS),A,22.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,22.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,22.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,38.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,11.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,16.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,33.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:20:00.000+00:00,feeder,0001,L3 Active Power,kW,6.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:20:00.000+00:00,feeder,0001,L2 Active Power,kW,7.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:20:00.000+00:00,feeder,0001,L1 Active Power,kW,14.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:20:00.000+00:00,feeder,0001,N Current (RMS),A,33.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,27.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,58.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,11.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,12.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,22.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:10:00.000+00:00,feeder,0001,L3 Active Power,kW,4.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:10:00.000+00:00,feeder,0001,L2 Active Power,kW,6.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:10:00.000+00:00,feeder,0001,L1 Active Power,kW,13.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:10:00.000+00:00,feeder,0001,N Current (RMS),A,34.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,20.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,28.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,54.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,11.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,15.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,27.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:00:00.000+00:00,feeder,0001,L3 Active Power,kW,3.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:00:00.000+00:00,feeder,0001,L2 Active Power,kW,3.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:00:00.000+00:00,feeder,0001,L1 Active Power,kW,11.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:00:00.000+00:00,feeder,0001,N Current (RMS),A,32.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,17.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,16.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,47.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,11.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,8.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,29.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:50:00.000+00:00,feeder,0001,L3 Active Power,kW,2.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:50:00.000+00:00,feeder,0001,L2 Active Power,kW,5.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:50:00.000+00:00,feeder,0001,L1 Active Power,kW,10.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:50:00.000+00:00,feeder,0001,N Current (RMS),A,29.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,12.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,23.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,44.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,11.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,25.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:40:00.000+00:00,feeder,0001,L3 Active Power,kW,3.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:40:00.000+00:00,feeder,0001,L2 Active Power,kW,4.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:40:00.000+00:00,feeder,0001,L1 Active Power,kW,11.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:40:00.000+00:00,feeder,0001,N Current (RMS),A,31.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,14.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,20.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,46.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,11.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,10.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,26.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:30:00.000+00:00,feeder,0001,L3 Active Power,kW,3.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:30:00.000+00:00,feeder,0001,L2 Active Power,kW,4.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:30:00.000+00:00,feeder,0001,L1 Active Power,kW,10.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:30:00.000+00:00,feeder,0001,N Current (RMS),A,29.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,14.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,19.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,44.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,11.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
