Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,18.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,27.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:20:00.000+00:00,feeder,0001,L3 Active Power,kW,5.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:20:00.000+00:00,feeder,0001,L2 Active Power,kW,3.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:20:00.000+00:00,feeder,0001,L1 Active Power,kW,12.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:20:00.000+00:00,feeder,0001,N Current (RMS),A,33.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,23.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,16.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,50.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,11.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,22.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,30.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:10:00.000+00:00,feeder,0001,L3 Active Power,kW,3.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:10:00.000+00:00,feeder,0001,L2 Active Power,kW,4.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:10:00.000+00:00,feeder,0001,L1 Active Power,kW,9.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:10:00.000+00:00,feeder,0001,N Current (RMS),A,24.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,15.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,19.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,41.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,11.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,15.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,36.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:00:00.000+00:00,feeder,0001,L3 Active Power,kW,4.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:00:00.000+00:00,feeder,0001,L2 Active Power,kW,3.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:00:00.000+00:00,feeder,0001,L1 Active Power,kW,10.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:00:00.000+00:00,feeder,0001,N Current (RMS),A,25.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,20.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,14.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,41.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,11.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,14.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,31.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:50:00.000+00:00,feeder,0001,L3 Active Power,kW,6.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:50:00.000+00:00,feeder,0001,L2 Active Power,kW,3.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:50:00.000+00:00,feeder,0001,L1 Active Power,kW,10.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:50:00.000+00:00,feeder,0001,N Current (RMS),A,26.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,26.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,13.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,41.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,6.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,29.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:40:00.000+00:00,feeder,0001,L3 Active Power,kW,4.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:40:00.000+00:00,feeder,0001,L2 Active Power,kW,4.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:40:00.000+00:00,feeder,0001,L1 Active Power,kW,9.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:40:00.000+00:00,feeder,0001,N Current (RMS),A,22.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,20.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,19.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,40.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,11.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,34.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:30:00.000+00:00,feeder,0001,L3 Active Power,kW,4.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:30:00.000+00:00,feeder,0001,L2 Active Power,kW,3.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:30:00.000+00:00,feeder,0001,L1 Active Power,kW,10.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:30:00.000+00:00,feeder,0001,N Current (RMS),A,26.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,19.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,15.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,41.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,5.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,22.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:20:00.000+00:00,feeder,0001,L3 Active Power,kW,2.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:20:00.000+00:00,feeder,0001,L2 Active Power,kW,6.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:20:00.000+00:00,feeder,0001,L1 Active Power,kW,9.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:20:00.000+00:00,feeder,0001,N Current (RMS),A,25.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,13.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,26.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,40.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,6.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,28.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:10:00.000+00:00,feeder,0001,L3 Active Power,kW,2.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:10:00.000+00:00,feeder,0001,L2 Active Power,kW,6.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:10:00.000+00:00,feeder,0001,L1 Active Power,kW,9.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:10:00.000+00:00,feeder,0001,N Current (RMS),A,24.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,11.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,26.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,40.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,7.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,32.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:00:00.000+00:00,feeder,0001,L3 Active Power,kW,2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:00:00.000+00:00,feeder,0001,L2 Active Power,kW,6.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:00:00.000+00:00,feeder,0001,L1 Active Power,kW,10.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:00:00.000+00:00,feeder,0001,N Current (RMS),A,25.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,26.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,41.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,8.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,35.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:50:00.000+00:00,feeder,0001,L3 Active Power,kW,1.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:50:00.000+00:00,feeder,0001,L2 Active Power,kW,5.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:50:00.000+00:00,feeder,0001,L1 Active Power,kW,10.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:50:00.000+00:00,feeder,0001,N Current (RMS),A,28.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,8.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,21.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,41.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,7.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
