Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,25.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:40:00.000+00:00,feeder,0001,L3 Active Power,kW,2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:40:00.000+00:00,feeder,0001,L2 Active Power,kW,5.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:40:00.000+00:00,feeder,0001,L1 Active Power,kW,9.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:40:00.000+00:00,feeder,0001,N Current (RMS),A,25.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,11.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,21.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,40.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,7.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,19.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:30:00.000+00:00,feeder,0001,L3 Active Power,kW,2.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:30:00.000+00:00,feeder,0001,L2 Active Power,kW,5.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:30:00.000+00:00,feeder,0001,L1 Active Power,kW,9.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:30:00.000+00:00,feeder,0001,N Current (RMS),A,25.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,11.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,22.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,39.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,11.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,21.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:20:00.000+00:00,feeder,0001,L3 Active Power,kW,2.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:20:00.000+00:00,feeder,0001,L2 Active Power,kW,6.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:20:00.000+00:00,feeder,0001,L1 Active Power,kW,9.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:20:00.000+00:00,feeder,0001,N Current (RMS),A,26.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,8.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,27.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,39.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,11.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,5.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,16.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:10:00.000+00:00,feeder,0001,L3 Active Power,kW,2.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:10:00.000+00:00,feeder,0001,L2 Active Power,kW,4.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:10:00.000+00:00,feeder,0001,L1 Active Power,kW,9.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:10:00.000+00:00,feeder,0001,N Current (RMS),A,25.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,12.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,18.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,38.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,11.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,5.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,19.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:00:00.000+00:00,feeder,0001,L3 Active Power,kW,2.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:00:00.000+00:00,feeder,0001,L2 Active Power,kW,3.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:00:00.000+00:00,feeder,0001,L1 Active Power,kW,9.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:00:00.000+00:00,feeder,0001,N Current (RMS),A,26.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,11.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,16.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,39.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,11.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,7.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,25.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:50:00.000+00:00,feeder,0001,L3 Active Power,kW,1.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:50:00.000+00:00,feeder,0001,L2 Active Power,kW,4.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:50:00.000+00:00,feeder,0001,L1 Active Power,kW,9.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:50:00.000+00:00,feeder,0001,N Current (RMS),A,27.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,7.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,17.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,39.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,11.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,7.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,22.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:40:00.000+00:00,feeder,0001,L3 Active Power,kW,2.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:40:00.000+00:00,feeder,0001,L2 Active Power,kW,5.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:40:00.000+00:00,feeder,0001,L1 Active Power,kW,9.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:40:00.000+00:00,feeder,0001,N Current (RMS),A,24.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,21.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,40.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,11.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,8.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,27.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:30:00.000+00:00,feeder,0001,L3 Active Power,kW,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:30:00.000+00:00,feeder,0001,L2 Active Power,kW,5.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:30:00.000+00:00,feeder,0001,L1 Active Power,kW,9.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:30:00.000+00:00,feeder,0001,N Current (RMS),A,25.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,10.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,21.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,40.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,11.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,6.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,28.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:20:00.000+00:00,feeder,0001,L3 Active Power,kW,1.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:20:00.000+00:00,feeder,0001,L2 Active Power,kW,3.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:20:00.000+00:00,feeder,0001,L1 Active Power,kW,10.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:20:00.000+00:00,feeder,0001,N Current (RMS),A,33.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,7.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,15.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,44.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,11.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,5.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,20.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:10:00.000+00:00,feeder,0001,L3 Active Power,kW,2.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:10:00.000+00:00,feeder,0001,L2 Active Power,kW,2.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:10:00.000+00:00,feeder,0001,L1 Active Power,kW,9.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:10:00.000+00:00,feeder,0001,N Current (RMS),A,27.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,10.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,12.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,39.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,11.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,6.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,20.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:00:00.000+00:00,feeder,0001,L3 Active Power,kW,2.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:00:00.000+00:00,feeder,0001,L2 Active Power,kW,3.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:00:00.000+00:00,feeder,0001,L1 Active Power,kW,9.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:00:00.000+00:00,feeder,0001,N Current (RMS),A,27.7
