Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,11.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,13.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,39.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,11.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,6.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,23.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:50:00.000+00:00,feeder,0001,L3 Active Power,kW,1.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:50:00.000+00:00,feeder,0001,L2 Active Power,kW,3.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:50:00.000+00:00,feeder,0001,L1 Active Power,kW,9.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:50:00.000+00:00,feeder,0001,N Current (RMS),A,26.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,7.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,17.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,39.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,11.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,6.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,23.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:40:00.000+00:00,feeder,0001,L3 Active Power,kW,2.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:40:00.000+00:00,feeder,0001,L2 Active Power,kW,7.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:40:00.000+00:00,feeder,0001,L1 Active Power,kW,9.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:40:00.000+00:00,feeder,0001,N Current (RMS),A,23.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,11.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,28.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,39.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,11.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,5.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,24.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:30:00.000+00:00,feeder,0001,L3 Active Power,kW,2.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:30:00.000+00:00,feeder,0001,L2 Active Power,kW,7.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:30:00.000+00:00,feeder,0001,L1 Active Power,kW,9.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:30:00.000+00:00,feeder,0001,N Current (RMS),A,22.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,12.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,32.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,39.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,11.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,10.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,22.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:20:00.000+00:00,feeder,0001,L3 Active Power,kW,4.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:20:00.000+00:00,feeder,0001,L2 Active Power,kW,6.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:20:00.000+00:00,feeder,0001,L1 Active Power,kW,9.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:20:00.000+00:00,feeder,0001,N Current (RMS),A,17.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,20.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,27.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,40.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,11.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,6.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,30.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:10:00.000+00:00,feeder,0001,L3 Active Power,kW,5.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:10:00.000+00:00,feeder,0001,L2 Active Power,kW,4.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:10:00.000+00:00,feeder,0001,L1 Active Power,kW,9.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:10:00.000+00:00,feeder,0001,N Current (RMS),A,18.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,24.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,20.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,40.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,11.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,7.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,20.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:00:00.000+00:00,feeder,0001,L3 Active Power,kW,5.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:00:00.000+00:00,feeder,0001,L2 Active Power,kW,3.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:00:00.000+00:00,feeder,0001,L1 Active Power,kW,9.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:00:00.000+00:00,feeder,0001,N Current (RMS),A,21.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,22.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,15.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,38.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,11.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,18.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,29.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:50:00.000+00:00,feeder,0001,L3 Active Power,kW,4.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:50:00.000+00:00,feeder,0001,L2 Active Power,kW,3.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:50:00.000+00:00,feeder,0001,L1 Active Power,kW,9.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:50:00.000+00:00,feeder,0001,N Current (RMS),A,22.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,18.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,15.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,39.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,12.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,30.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,24.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:40:00.000+00:00,feeder,0001,L3 Active Power,kW,5.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:40:00.000+00:00,feeder,0001,L2 Active Power,kW,5.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:40:00.000+00:00,feeder,0001,L1 Active Power,kW,9.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:40:00.000+00:00,feeder,0001,N Current (RMS),A,18.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,22.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,21.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,39.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,12.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,33.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,26.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:30:00.000+00:00,feeder,0001,L3 Active Power,kW,7.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:30:00.000+00:00,feeder,0001,L2 Active Power,kW,5.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:30:00.000+00:00,feeder,0001,L1 Active Power,kW,9.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:30:00.000+00:00,feeder,0001,N Current (RMS),A,19.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,30.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,21.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,40.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,12.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,29.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,21.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:20:00.000+00:00,feeder,0001,L3 Active Power,kW,5.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:20:00.000+00:00,feeder,0001,L2 Active Power,kW,3.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:20:00.000+00:00,feeder,0001,L1 Active Power,kW,9.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:20:00.000+00:00,feeder,0001,N Current (RMS),A,24.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,23.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,16.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,39.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,12.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.94
