Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,32.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,17.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:10:00.000+00:00,feeder,0001,L3 Active Power,kW,7.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:10:00.000+00:00,feeder,0001,L2 Active Power,kW,4.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:10:00.000+00:00,feeder,0001,L1 Active Power,kW,11.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:10:00.000+00:00,feeder,0001,N Current (RMS),A,30.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,32.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,22.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,46.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,12.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,29.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,15.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:00:00.000+00:00,feeder,0001,L3 Active Power,kW,7.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:00:00.000+00:00,feeder,0001,L2 Active Power,kW,10.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:00:00.000+00:00,feeder,0001,L1 Active Power,kW,11.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:00:00.000+00:00,feeder,0001,N Current (RMS),A,16.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,31.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,43.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,46.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,12.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,28.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,21.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:50:00.000+00:00,feeder,0001,L3 Active Power,kW,1.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:50:00.000+00:00,feeder,0001,L2 Active Power,kW,10.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:50:00.000+00:00,feeder,0001,L1 Active Power,kW,9.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:50:00.000+00:00,feeder,0001,N Current (RMS),A,31.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,43.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,40.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,12.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,27.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,32.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:40:00.000+00:00,feeder,0001,L3 Active Power,kW,2.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:40:00.000+00:00,feeder,0001,L2 Active Power,kW,11.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:40:00.000+00:00,feeder,0001,L1 Active Power,kW,9.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:40:00.000+00:00,feeder,0001,N Current (RMS),A,30.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,11.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,45.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,40.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,12.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,34.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,23.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:30:00.000+00:00,feeder,0001,L3 Active Power,kW,3.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:30:00.000+00:00,feeder,0001,L2 Active Power,kW,10.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:30:00.000+00:00,feeder,0001,L1 Active Power,kW,9.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:30:00.000+00:00,feeder,0001,N Current (RMS),A,26.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,17.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,44.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,39.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,12.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,34.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,20.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:20:00.000+00:00,feeder,0001,L3 Active Power,kW,3.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:20:00.000+00:00,feeder,0001,L2 Active Power,kW,10.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:20:00.000+00:00,feeder,0001,L1 Active Power,kW,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:20:00.000+00:00,feeder,0001,N Current (RMS),A,29.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,16.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,42.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,10.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,12.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,33.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,15.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:10:00.000+00:00,feeder,0001,L3 Active Power,kW,2.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:10:00.000+00:00,feeder,0001,L2 Active Power,kW,11.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:10:00.000+00:00,feeder,0001,L1 Active Power,kW,2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:10:00.000+00:00,feeder,0001,N Current (RMS),A,34.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,12.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,45.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,9.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,12.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,30.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,17.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:00:00.000+00:00,feeder,0001,L3 Active Power,kW,2.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:00:00.000+00:00,feeder,0001,L2 Active Power,kW,12.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:00:00.000+00:00,feeder,0001,L1 Active Power,kW,2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:00:00.000+00:00,feeder,0001,N Current (RMS),A,37.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,11.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,49.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,10.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,12.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,5.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,31.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:50:00.000+00:00,feeder,0001,L3 Active Power,kW,1.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:50:00.000+00:00,feeder,0001,L2 Active Power,kW,2.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:50:00.000+00:00,feeder,0001,L1 Active Power,kW,2.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:50:00.000+00:00,feeder,0001,N Current (RMS),A,7.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,6.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,12.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,9.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,14.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,5.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,33.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:40:00.000+00:00,feeder,0001,L3 Active Power,kW,1.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:40:00.000+00:00,feeder,0001,L2 Active Power,kW,4.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:40:00.000+00:00,feeder,0001,L1 Active Power,kW,2.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:40:00.000+00:00,feeder,0001,N Current (RMS),A,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,7.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,20.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,14.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,5.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
