Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,17.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:30:00.000+00:00,feeder,0001,L3 Active Power,kW,1.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:30:00.000+00:00,feeder,0001,L2 Active Power,kW,3.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:30:00.000+00:00,feeder,0001,L1 Active Power,kW,2.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:30:00.000+00:00,feeder,0001,N Current (RMS),A,10.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,8.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,17.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,14.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,9.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,22.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:20:00.000+00:00,feeder,0001,L3 Active Power,kW,1.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:20:00.000+00:00,feeder,0001,L2 Active Power,kW,3.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:20:00.000+00:00,feeder,0001,L1 Active Power,kW,3.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:20:00.000+00:00,feeder,0001,N Current (RMS),A,10.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,7.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,14.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,14.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,6.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,32.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:10:00.000+00:00,feeder,0001,L3 Active Power,kW,1.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:10:00.000+00:00,feeder,0001,L2 Active Power,kW,2.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:10:00.000+00:00,feeder,0001,L1 Active Power,kW,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:10:00.000+00:00,feeder,0001,N Current (RMS),A,8.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,7.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,12.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,11.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,14.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,10.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,31.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:00:00.000+00:00,feeder,0001,L3 Active Power,kW,1.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:00:00.000+00:00,feeder,0001,L2 Active Power,kW,3.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:00:00.000+00:00,feeder,0001,L1 Active Power,kW,2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:00:00.000+00:00,feeder,0001,N Current (RMS),A,9.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,7.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,15.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,10.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,14.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,13.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,26.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:50:00.000+00:00,feeder,0001,L3 Active Power,kW,2.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:50:00.000+00:00,feeder,0001,L2 Active Power,kW,3.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:50:00.000+00:00,feeder,0001,L1 Active Power,kW,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:50:00.000+00:00,feeder,0001,N Current (RMS),A,9.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,12.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,14.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,10.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,14.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,9.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,18.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:40:00.000+00:00,feeder,0001,L3 Active Power,kW,3.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:40:00.000+00:00,feeder,0001,L2 Active Power,kW,3.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:40:00.000+00:00,feeder,0001,L1 Active Power,kW,2.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:40:00.000+00:00,feeder,0001,N Current (RMS),A,9.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,16.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,16.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,11.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,14.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,10.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,27.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:30:00.000+00:00,feeder,0001,L3 Active Power,kW,2.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:30:00.000+00:00,feeder,0001,L2 Active Power,kW,5.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:30:00.000+00:00,feeder,0001,L1 Active Power,kW,3.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:30:00.000+00:00,feeder,0001,N Current (RMS),A,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,12.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,23.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,16.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,14.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,14.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,25.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:20:00.000+00:00,feeder,0001,L3 Active Power,kW,1.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:20:00.000+00:00,feeder,0001,L2 Active Power,kW,6.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:20:00.000+00:00,feeder,0001,L1 Active Power,kW,3.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:20:00.000+00:00,feeder,0001,N Current (RMS),A,17.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,27.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,15.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,14.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,12.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,22.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:10:00.000+00:00,feeder,0001,L3 Active Power,kW,2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:10:00.000+00:00,feeder,0001,L2 Active Power,kW,6.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:10:00.000+00:00,feeder,0001,L1 Active Power,kW,4.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:10:00.000+00:00,feeder,0001,N Current (RMS),A,15.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,10.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,26.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,18.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,14.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,13.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,24.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:00:00.000+00:00,feeder,0001,L3 Active Power,kW,4.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:00:00.000+00:00,feeder,0001,L2 Active Power,kW,7.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:00:00.000+00:00,feeder,0001,L1 Active Power,kW,4.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:00:00.000+00:00,feeder,0001,N Current (RMS),A,14.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,19.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,30.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,20.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,14.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,14.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,29.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:50:00.000+00:00,feeder,0001,L3 Active Power,kW,4.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:50:00.000+00:00,feeder,0001,L2 Active Power,kW,6.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:50:00.000+00:00,feeder,0001,L1 Active Power,kW,5.28
