Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:50:00.000+00:00,feeder,0001,N Current (RMS),A,12.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,20.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,27.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,22.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,14.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,13.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,30.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:40:00.000+00:00,feeder,0001,L3 Active Power,kW,2.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:40:00.000+00:00,feeder,0001,L2 Active Power,kW,6.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:40:00.000+00:00,feeder,0001,L1 Active Power,kW,4.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:40:00.000+00:00,feeder,0001,N Current (RMS),A,15.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,13.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,28.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,20.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,14.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,19.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,23.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:30:00.000+00:00,feeder,0001,L3 Active Power,kW,3.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:30:00.000+00:00,feeder,0001,L2 Active Power,kW,6.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:30:00.000+00:00,feeder,0001,L1 Active Power,kW,5.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:30:00.000+00:00,feeder,0001,N Current (RMS),A,16.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,15.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,29.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,22.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,14.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,11.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,20.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:20:00.000+00:00,feeder,0001,L3 Active Power,kW,5.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:20:00.000+00:00,feeder,0001,L2 Active Power,kW,6.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:20:00.000+00:00,feeder,0001,L1 Active Power,kW,4.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:20:00.000+00:00,feeder,0001,N Current (RMS),A,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,20.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,29.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,20.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,14.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,27.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,34.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:10:00.000+00:00,feeder,0001,L3 Active Power,kW,2.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:10:00.000+00:00,feeder,0001,L2 Active Power,kW,7.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:10:00.000+00:00,feeder,0001,L1 Active Power,kW,7.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:10:00.000+00:00,feeder,0001,N Current (RMS),A,21.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,12.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,30.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,30.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,14.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,25.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,30.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:00:00.000+00:00,feeder,0001,L3 Active Power,kW,2.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:00:00.000+00:00,feeder,0001,L2 Active Power,kW,7.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:00:00.000+00:00,feeder,0001,L1 Active Power,kW,5.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:00:00.000+00:00,feeder,0001,N Current (RMS),A,19.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,12.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,22.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,14.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,13.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,27.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:50:00.000+00:00,feeder,0001,L3 Active Power,kW,3.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:50:00.000+00:00,feeder,0001,L2 Active Power,kW,6.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:50:00.000+00:00,feeder,0001,L1 Active Power,kW,3.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:50:00.000+00:00,feeder,0001,N Current (RMS),A,17.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,13.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,29.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,15.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,14.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,20.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,32.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:40:00.000+00:00,feeder,0001,L3 Active Power,kW,3.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:40:00.000+00:00,feeder,0001,L2 Active Power,kW,7.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:40:00.000+00:00,feeder,0001,L1 Active Power,kW,2.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:40:00.000+00:00,feeder,0001,N Current (RMS),A,17.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,15.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,29.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,14.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,19.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,29.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:30:00.000+00:00,feeder,0001,L3 Active Power,kW,3.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:30:00.000+00:00,feeder,0001,L2 Active Power,kW,7.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:30:00.000+00:00,feeder,0001,L1 Active Power,kW,3.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:30:00.000+00:00,feeder,0001,N Current (RMS),A,19.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,14.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,13.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,14.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,26.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:20:00.000+00:00,feeder,0001,L3 Active Power,kW,4.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:20:00.000+00:00,feeder,0001,L2 Active Power,kW,9.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:20:00.000+00:00,feeder,0001,L1 Active Power,kW,4.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:20:00.000+00:00,feeder,0001,N Current (RMS),A,24.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,20.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,38.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,13.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,23.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:10:00.000+00:00,feeder,0001,L3 Active Power,kW,4.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:10:00.000+00:00,feeder,0001,L2 Active Power,kW,8.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:10:00.000+00:00,feeder,0001,L1 Active Power,kW,7.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:10:00.000+00:00,feeder,0001,N Current (RMS),A,23.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,18.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,37.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,31.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,13.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.11
