Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,13.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,32.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:00:00.000+00:00,feeder,0001,L3 Active Power,kW,4.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:00:00.000+00:00,feeder,0001,L2 Active Power,kW,10.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:00:00.000+00:00,feeder,0001,L1 Active Power,kW,10.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:00:00.000+00:00,feeder,0001,N Current (RMS),A,31.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,18.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,44.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,43.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,13.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,17.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,27.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:50:00.000+00:00,feeder,0001,L3 Active Power,kW,2.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:50:00.000+00:00,feeder,0001,L2 Active Power,kW,8.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:50:00.000+00:00,feeder,0001,L1 Active Power,kW,5.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:50:00.000+00:00,feeder,0001,N Current (RMS),A,23.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,34.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,26.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,13.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,24.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,28.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:40:00.000+00:00,feeder,0001,L3 Active Power,kW,7.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:40:00.000+00:00,feeder,0001,L2 Active Power,kW,6.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:40:00.000+00:00,feeder,0001,L1 Active Power,kW,4.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:40:00.000+00:00,feeder,0001,N Current (RMS),A,26.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,37.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,29.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,20.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,13.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,39.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,35.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:30:00.000+00:00,feeder,0001,L3 Active Power,kW,5.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:30:00.000+00:00,feeder,0001,L2 Active Power,kW,4.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:30:00.000+00:00,feeder,0001,L1 Active Power,kW,4.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:30:00.000+00:00,feeder,0001,N Current (RMS),A,15.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,24.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,21.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,13.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,50.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,26.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:20:00.000+00:00,feeder,0001,L3 Active Power,kW,7.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:20:00.000+00:00,feeder,0001,L2 Active Power,kW,4.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:20:00.000+00:00,feeder,0001,L1 Active Power,kW,4.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:20:00.000+00:00,feeder,0001,N Current (RMS),A,17.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,30.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,20.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,20.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,13.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,59.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,29.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:10:00.000+00:00,feeder,0001,L3 Active Power,kW,5.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:10:00.000+00:00,feeder,0001,L2 Active Power,kW,4.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:10:00.000+00:00,feeder,0001,L1 Active Power,kW,4.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:10:00.000+00:00,feeder,0001,N Current (RMS),A,14.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,22.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,20.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,20.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,13.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,51.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,25.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:00:00.000+00:00,feeder,0001,L3 Active Power,kW,5.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:00:00.000+00:00,feeder,0001,L2 Active Power,kW,4.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:00:00.000+00:00,feeder,0001,L1 Active Power,kW,3.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:00:00.000+00:00,feeder,0001,N Current (RMS),A,13.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,24.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,20.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,17.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,13.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,40.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,26.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:50:00.000+00:00,feeder,0001,L3 Active Power,kW,5.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:50:00.000+00:00,feeder,0001,L2 Active Power,kW,11.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:50:00.000+00:00,feeder,0001,L1 Active Power,kW,6.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:50:00.000+00:00,feeder,0001,N Current (RMS),A,31.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,23.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,51.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,28.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,13.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,22.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,44.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:40:00.000+00:00,feeder,0001,L3 Active Power,kW,5.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:40:00.000+00:00,feeder,0001,L2 Active Power,kW,6.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:40:00.000+00:00,feeder,0001,L1 Active Power,kW,5.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:40:00.000+00:00,feeder,0001,N Current (RMS),A,13.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,23.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,26.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,22.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,13.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,17.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,33.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:30:00.000+00:00,feeder,0001,L3 Active Power,kW,4.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:30:00.000+00:00,feeder,0001,L2 Active Power,kW,5.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:30:00.000+00:00,feeder,0001,L1 Active Power,kW,5.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:30:00.000+00:00,feeder,0001,N Current (RMS),A,14.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,18.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,24.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,24.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,13.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,15.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
