Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,40.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:20:00.000+00:00,feeder,0001,L3 Active Power,kW,6.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:20:00.000+00:00,feeder,0001,L2 Active Power,kW,13.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:20:00.000+00:00,feeder,0001,L1 Active Power,kW,7.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:20:00.000+00:00,feeder,0001,N Current (RMS),A,33.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,28.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,59.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,31.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,13.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,14.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,37.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:10:00.000+00:00,feeder,0001,L3 Active Power,kW,9.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:10:00.000+00:00,feeder,0001,L2 Active Power,kW,17.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:10:00.000+00:00,feeder,0001,L1 Active Power,kW,8.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:10:00.000+00:00,feeder,0001,N Current (RMS),A,36.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,41.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,73.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,34.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,13.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,48.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:00:00.000+00:00,feeder,0001,L3 Active Power,kW,8.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:00:00.000+00:00,feeder,0001,L2 Active Power,kW,10.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:00:00.000+00:00,feeder,0001,L1 Active Power,kW,6.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:00:00.000+00:00,feeder,0001,N Current (RMS),A,27.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,36.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,47.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,29.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,11.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,54.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:50:00.000+00:00,feeder,0001,L3 Active Power,kW,9.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:50:00.000+00:00,feeder,0001,L2 Active Power,kW,11.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:50:00.000+00:00,feeder,0001,L1 Active Power,kW,4.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:50:00.000+00:00,feeder,0001,N Current (RMS),A,27.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,40.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,47.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,21.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,18.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,58.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,74.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:40:00.000+00:00,feeder,0001,L3 Active Power,kW,6.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:40:00.000+00:00,feeder,0001,L2 Active Power,kW,19.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:40:00.000+00:00,feeder,0001,L1 Active Power,kW,4.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:40:00.000+00:00,feeder,0001,N Current (RMS),A,57.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,27.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,80.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,18.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,59.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:30:00.000+00:00,feeder,0001,L3 Active Power,kW,6.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:30:00.000+00:00,feeder,0001,L2 Active Power,kW,10.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:30:00.000+00:00,feeder,0001,L1 Active Power,kW,4.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:30:00.000+00:00,feeder,0001,N Current (RMS),A,29.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,29.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,46.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,13.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,16.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,50.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:20:00.000+00:00,feeder,0001,L3 Active Power,kW,8.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:20:00.000+00:00,feeder,0001,L2 Active Power,kW,6.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:20:00.000+00:00,feeder,0001,L1 Active Power,kW,4.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:20:00.000+00:00,feeder,0001,N Current (RMS),A,21.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,37.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,29.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,18.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,15.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,53.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:10:00.000+00:00,feeder,0001,L3 Active Power,kW,8.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:10:00.000+00:00,feeder,0001,L2 Active Power,kW,7.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:10:00.000+00:00,feeder,0001,L1 Active Power,kW,5.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:10:00.000+00:00,feeder,0001,N Current (RMS),A,19.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,35.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,32.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,25.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,14.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,49.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:00:00.000+00:00,feeder,0001,L3 Active Power,kW,8.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:00:00.000+00:00,feeder,0001,L2 Active Power,kW,7.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:00:00.000+00:00,feeder,0001,L1 Active Power,kW,5.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:00:00.000+00:00,feeder,0001,N Current (RMS),A,17.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,37.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,32.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,24.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,17.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,37.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:50:00.000+00:00,feeder,0001,L3 Active Power,kW,8.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:50:00.000+00:00,feeder,0001,L2 Active Power,kW,8.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:50:00.000+00:00,feeder,0001,L1 Active Power,kW,6.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:50:00.000+00:00,feeder,0001,N Current (RMS),A,20.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,37.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,37.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,27.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,19.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,45.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T16:40:00.000+00:00,feeder,0001,L3 Active Power,kW,5.36
