Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,18.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,44.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:50:00.000+00:00,feeder,0001,L3 Active Power,kW,2.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:50:00.000+00:00,feeder,0001,L2 Active Power,kW,6.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:50:00.000+00:00,feeder,0001,L1 Active Power,kW,7.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:50:00.000+00:00,feeder,0001,N Current (RMS),A,22.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,14.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,26.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,30.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,12.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,12.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,40.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:40:00.000+00:00,feeder,0001,L3 Active Power,kW,4.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:40:00.000+00:00,feeder,0001,L2 Active Power,kW,5.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:40:00.000+00:00,feeder,0001,L1 Active Power,kW,8.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:40:00.000+00:00,feeder,0001,N Current (RMS),A,20.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,18.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,24.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,34.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,12.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,11.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,40.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:30:00.000+00:00,feeder,0001,L3 Active Power,kW,2.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:30:00.000+00:00,feeder,0001,L2 Active Power,kW,6.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:30:00.000+00:00,feeder,0001,L1 Active Power,kW,6.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:30:00.000+00:00,feeder,0001,N Current (RMS),A,27.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,12.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,32.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,29.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,12.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,14.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,51.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:20:00.000+00:00,feeder,0001,L3 Active Power,kW,2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:20:00.000+00:00,feeder,0001,L2 Active Power,kW,7.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:20:00.000+00:00,feeder,0001,L1 Active Power,kW,4.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:20:00.000+00:00,feeder,0001,N Current (RMS),A,23.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,10.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,20.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,12.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,19.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,42.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:10:00.000+00:00,feeder,0001,L3 Active Power,kW,2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:10:00.000+00:00,feeder,0001,L2 Active Power,kW,7.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:10:00.000+00:00,feeder,0001,L1 Active Power,kW,4.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:10:00.000+00:00,feeder,0001,N Current (RMS),A,22.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,9.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,33.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,20.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,12.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,14.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,45.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:00:00.000+00:00,feeder,0001,L3 Active Power,kW,2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:00:00.000+00:00,feeder,0001,L2 Active Power,kW,7.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:00:00.000+00:00,feeder,0001,L1 Active Power,kW,5.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:00:00.000+00:00,feeder,0001,N Current (RMS),A,23.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,10.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,33.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,23.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,12.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,12.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,49.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:50:00.000+00:00,feeder,0001,L3 Active Power,kW,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:50:00.000+00:00,feeder,0001,L2 Active Power,kW,7.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:50:00.000+00:00,feeder,0001,L1 Active Power,kW,8.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:50:00.000+00:00,feeder,0001,N Current (RMS),A,28.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,10.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,34.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,12.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,10.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,48.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:40:00.000+00:00,feeder,0001,L3 Active Power,kW,2.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:40:00.000+00:00,feeder,0001,L2 Active Power,kW,6.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:40:00.000+00:00,feeder,0001,L1 Active Power,kW,5.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:40:00.000+00:00,feeder,0001,N Current (RMS),A,22.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,28.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,25.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,12.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,12.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,43.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:30:00.000+00:00,feeder,0001,L3 Active Power,kW,6.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:30:00.000+00:00,feeder,0001,L2 Active Power,kW,7.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:30:00.000+00:00,feeder,0001,L1 Active Power,kW,4.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:30:00.000+00:00,feeder,0001,N Current (RMS),A,17.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,28.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,33.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,20.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,12.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,9.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,53.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:20:00.000+00:00,feeder,0001,L3 Active Power,kW,5.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:20:00.000+00:00,feeder,0001,L2 Active Power,kW,8.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:20:00.000+00:00,feeder,0001,L1 Active Power,kW,6.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:20:00.000+00:00,feeder,0001,N Current (RMS),A,19.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,21.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,36.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,30.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,12.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,10.3
