Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,52.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:10:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:10:00.000+00:00,feeder,0001,L2 Active Power,kW,6.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:10:00.000+00:00,feeder,0001,L1 Active Power,kW,3.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:10:00.000+00:00,feeder,0001,N Current (RMS),A,18.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,21.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,30.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,15.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,12.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,9.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,41.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:00:00.000+00:00,feeder,0001,L3 Active Power,kW,3.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:00:00.000+00:00,feeder,0001,L2 Active Power,kW,7.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:00:00.000+00:00,feeder,0001,L1 Active Power,kW,3.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:00:00.000+00:00,feeder,0001,N Current (RMS),A,20.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,16.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,12.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,11.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,40.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:50:00.000+00:00,feeder,0001,L3 Active Power,kW,2.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:50:00.000+00:00,feeder,0001,L2 Active Power,kW,5.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:50:00.000+00:00,feeder,0001,L1 Active Power,kW,5.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:50:00.000+00:00,feeder,0001,N Current (RMS),A,20.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,12.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,23.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,26.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,12.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,13.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,39.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:40:00.000+00:00,feeder,0001,L3 Active Power,kW,5.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:40:00.000+00:00,feeder,0001,L2 Active Power,kW,6.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:40:00.000+00:00,feeder,0001,L1 Active Power,kW,6.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:40:00.000+00:00,feeder,0001,N Current (RMS),A,19.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,22.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,29.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,26.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,12.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,14.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,38.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:30:00.000+00:00,feeder,0001,L3 Active Power,kW,4.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:30:00.000+00:00,feeder,0001,L2 Active Power,kW,3.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:30:00.000+00:00,feeder,0001,L1 Active Power,kW,4.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:30:00.000+00:00,feeder,0001,N Current (RMS),A,15.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,18.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,17.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,17.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,11.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,12.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,25.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:20:00.000+00:00,feeder,0001,L3 Active Power,kW,3.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:20:00.000+00:00,feeder,0001,L2 Active Power,kW,8.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:20:00.000+00:00,feeder,0001,L1 Active Power,kW,4.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:20:00.000+00:00,feeder,0001,N Current (RMS),A,25.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,15.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,37.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,11.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,13.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,31.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:10:00.000+00:00,feeder,0001,L3 Active Power,kW,2.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:10:00.000+00:00,feeder,0001,L2 Active Power,kW,6.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:10:00.000+00:00,feeder,0001,L1 Active Power,kW,3.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:10:00.000+00:00,feeder,0001,N Current (RMS),A,20.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,13.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,15.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,11.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,8.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,35.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:00:00.000+00:00,feeder,0001,L3 Active Power,kW,3.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:00:00.000+00:00,feeder,0001,L2 Active Power,kW,9.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:00:00.000+00:00,feeder,0001,L1 Active Power,kW,4.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:00:00.000+00:00,feeder,0001,N Current (RMS),A,25.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,18.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,40.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,12.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,31.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:50:00.000+00:00,feeder,0001,L3 Active Power,kW,3.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:50:00.000+00:00,feeder,0001,L2 Active Power,kW,6.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:50:00.000+00:00,feeder,0001,L1 Active Power,kW,1.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:50:00.000+00:00,feeder,0001,N Current (RMS),A,21.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,17.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,29.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,9.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,11.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,11.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,31.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:40:00.000+00:00,feeder,0001,L3 Active Power,kW,4.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:40:00.000+00:00,feeder,0001,L2 Active Power,kW,6.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:40:00.000+00:00,feeder,0001,L1 Active Power,kW,1.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:40:00.000+00:00,feeder,0001,N Current (RMS),A,21.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,21.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,28.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,8.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,11.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,14.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,42.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.05
