Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:30:00.000+00:00,feeder,0001,L3 Active Power,kW,2.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:30:00.000+00:00,feeder,0001,L2 Active Power,kW,6.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:30:00.000+00:00,feeder,0001,L1 Active Power,kW,2.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:30:00.000+00:00,feeder,0001,N Current (RMS),A,18.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,28.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,12.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,11.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,12.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,41.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:20:00.000+00:00,feeder,0001,L3 Active Power,kW,3.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:20:00.000+00:00,feeder,0001,L2 Active Power,kW,4.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:20:00.000+00:00,feeder,0001,L1 Active Power,kW,3.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:20:00.000+00:00,feeder,0001,N Current (RMS),A,13.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,16.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,22.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,15.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,11.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,9.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,46.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:10:00.000+00:00,feeder,0001,L3 Active Power,kW,3.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:10:00.000+00:00,feeder,0001,L2 Active Power,kW,5.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:10:00.000+00:00,feeder,0001,L1 Active Power,kW,4.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:10:00.000+00:00,feeder,0001,N Current (RMS),A,18.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,15.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,26.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,20.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,11.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,58.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:00:00.000+00:00,feeder,0001,L3 Active Power,kW,4.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:00:00.000+00:00,feeder,0001,L2 Active Power,kW,8.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:00:00.000+00:00,feeder,0001,L1 Active Power,kW,6.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:00:00.000+00:00,feeder,0001,N Current (RMS),A,22.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,20.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,39.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,25.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,10.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,10.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,51.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:50:00.000+00:00,feeder,0001,L3 Active Power,kW,5.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:50:00.000+00:00,feeder,0001,L2 Active Power,kW,7.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:50:00.000+00:00,feeder,0001,L1 Active Power,kW,7.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:50:00.000+00:00,feeder,0001,N Current (RMS),A,20.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,25.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,35.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,31.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,10.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,42.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:40:00.000+00:00,feeder,0001,L3 Active Power,kW,3.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:40:00.000+00:00,feeder,0001,L2 Active Power,kW,11.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:40:00.000+00:00,feeder,0001,L1 Active Power,kW,6.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:40:00.000+00:00,feeder,0001,N Current (RMS),A,28.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,14.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,46.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,27.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,10.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,14.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,43.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:30:00.000+00:00,feeder,0001,L3 Active Power,kW,3.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:30:00.000+00:00,feeder,0001,L2 Active Power,kW,8.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:30:00.000+00:00,feeder,0001,L1 Active Power,kW,4.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:30:00.000+00:00,feeder,0001,N Current (RMS),A,22.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,16.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,38.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,21.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,10.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,9.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,55.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:20:00.000+00:00,feeder,0001,L3 Active Power,kW,4.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:20:00.000+00:00,feeder,0001,L2 Active Power,kW,6.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:20:00.000+00:00,feeder,0001,L1 Active Power,kW,4.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:20:00.000+00:00,feeder,0001,N Current (RMS),A,16.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,18.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,27.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,10.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,12.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,53.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:10:00.000+00:00,feeder,0001,L3 Active Power,kW,4.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:10:00.000+00:00,feeder,0001,L2 Active Power,kW,8.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:10:00.000+00:00,feeder,0001,L1 Active Power,kW,4.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:10:00.000+00:00,feeder,0001,N Current (RMS),A,23.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,20.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,36.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,20.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,10.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,14.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,44.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:00:00.000+00:00,feeder,0001,L3 Active Power,kW,4.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:00:00.000+00:00,feeder,0001,L2 Active Power,kW,7.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:00:00.000+00:00,feeder,0001,L1 Active Power,kW,4.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:00:00.000+00:00,feeder,0001,N Current (RMS),A,21.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,18.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,33.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,21.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,9.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,13.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,33.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:50:00.000+00:00,feeder,0001,L3 Active Power,kW,3.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:50:00.000+00:00,feeder,0001,L2 Active Power,kW,7.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:50:00.000+00:00,feeder,0001,L1 Active Power,kW,4.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:50:00.000+00:00,feeder,0001,N Current (RMS),A,21.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,14.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,33.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,20.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,9.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
