Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,16.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,39.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:40:00.000+00:00,feeder,0001,L3 Active Power,kW,4.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:40:00.000+00:00,feeder,0001,L2 Active Power,kW,7.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:40:00.000+00:00,feeder,0001,L1 Active Power,kW,5.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:40:00.000+00:00,feeder,0001,N Current (RMS),A,20.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,18.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,35.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,24.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,9.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,15.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,45.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:30:00.000+00:00,feeder,0001,L3 Active Power,kW,3.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:30:00.000+00:00,feeder,0001,L2 Active Power,kW,8.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:30:00.000+00:00,feeder,0001,L1 Active Power,kW,4.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:30:00.000+00:00,feeder,0001,N Current (RMS),A,23.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,14.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,36.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,20.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,9.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,11.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,37.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:20:00.000+00:00,feeder,0001,L3 Active Power,kW,5.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:20:00.000+00:00,feeder,0001,L2 Active Power,kW,9.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:20:00.000+00:00,feeder,0001,L1 Active Power,kW,3.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:20:00.000+00:00,feeder,0001,N Current (RMS),A,26.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,23.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,42.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,16.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,9.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,21.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,39.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:10:00.000+00:00,feeder,0001,L3 Active Power,kW,4.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:10:00.000+00:00,feeder,0001,L2 Active Power,kW,8.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:10:00.000+00:00,feeder,0001,L1 Active Power,kW,3.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:10:00.000+00:00,feeder,0001,N Current (RMS),A,24.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,21.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,37.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,16.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,9.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,20.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,33.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:00:00.000+00:00,feeder,0001,L3 Active Power,kW,2.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:00:00.000+00:00,feeder,0001,L2 Active Power,kW,10.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:00:00.000+00:00,feeder,0001,L1 Active Power,kW,3.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:00:00.000+00:00,feeder,0001,N Current (RMS),A,30.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,13.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,42.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,16.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,9.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,13.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,44.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:50:00.000+00:00,feeder,0001,L3 Active Power,kW,2.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:50:00.000+00:00,feeder,0001,L2 Active Power,kW,7.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:50:00.000+00:00,feeder,0001,L1 Active Power,kW,3.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:50:00.000+00:00,feeder,0001,N Current (RMS),A,25.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,32.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,18.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,9.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,11.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,61.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,67.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:40:00.000+00:00,feeder,0001,L3 Active Power,kW,3.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:40:00.000+00:00,feeder,0001,L2 Active Power,kW,7.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:40:00.000+00:00,feeder,0001,L1 Active Power,kW,5.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:40:00.000+00:00,feeder,0001,N Current (RMS),A,24.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,13.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,25.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,9.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,16.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,47.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:30:00.000+00:00,feeder,0001,L3 Active Power,kW,3.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:30:00.000+00:00,feeder,0001,L2 Active Power,kW,9.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:30:00.000+00:00,feeder,0001,L1 Active Power,kW,5.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:30:00.000+00:00,feeder,0001,N Current (RMS),A,26.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,17.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,39.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,23.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,9.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.37
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,10.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,29.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:20:00.000+00:00,feeder,0001,L3 Active Power,kW,3.97
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:20:00.000+00:00,feeder,0001,L2 Active Power,kW,7.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:20:00.000+00:00,feeder,0001,L1 Active Power,kW,5.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:20:00.000+00:00,feeder,0001,N Current (RMS),A,17.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,17.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,32.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,24.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,9.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,13.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,31.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:10:00.000+00:00,feeder,0001,L3 Active Power,kW,3.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:10:00.000+00:00,feeder,0001,L2 Active Power,kW,5.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:10:00.000+00:00,feeder,0001,L1 Active Power,kW,7.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:10:00.000+00:00,feeder,0001,N Current (RMS),A,20.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,16.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,25.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,31.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,9.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.21
