Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,18.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,47.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:00:00.000+00:00,feeder,0001,L3 Active Power,kW,3.18
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:00:00.000+00:00,feeder,0001,L2 Active Power,kW,4.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:00:00.000+00:00,feeder,0001,L1 Active Power,kW,5.24
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:00:00.000+00:00,feeder,0001,N Current (RMS),A,12.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,15.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,18.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,22.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,9.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.61
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,14.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,22.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:50:00.000+00:00,feeder,0001,L3 Active Power,kW,4.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:50:00.000+00:00,feeder,0001,L2 Active Power,kW,6.71
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:50:00.000+00:00,feeder,0001,L1 Active Power,kW,5.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:50:00.000+00:00,feeder,0001,N Current (RMS),A,14.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,17.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,28.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,24.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,9.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.06
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.73
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,26.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,24.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:40:00.000+00:00,feeder,0001,L3 Active Power,kW,2.81
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:40:00.000+00:00,feeder,0001,L2 Active Power,kW,6.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:40:00.000+00:00,feeder,0001,L1 Active Power,kW,4.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:40:00.000+00:00,feeder,0001,N Current (RMS),A,16.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,12.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,27.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,9.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,16.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,27.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:30:00.000+00:00,feeder,0001,L3 Active Power,kW,2.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:30:00.000+00:00,feeder,0001,L2 Active Power,kW,5.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:30:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:30:00.000+00:00,feeder,0001,N Current (RMS),A,16.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,11.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,24.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,21.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,9.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,12.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,41.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:20:00.000+00:00,feeder,0001,L3 Active Power,kW,2.91
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:20:00.000+00:00,feeder,0001,L2 Active Power,kW,6.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:20:00.000+00:00,feeder,0001,L1 Active Power,kW,4.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:20:00.000+00:00,feeder,0001,N Current (RMS),A,18.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,13.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,27.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,21.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,9.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,15.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,46.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.32
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.57
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:10:00.000+00:00,feeder,0001,L3 Active Power,kW,2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:10:00.000+00:00,feeder,0001,L2 Active Power,kW,6.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:10:00.000+00:00,feeder,0001,L1 Active Power,kW,9.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:10:00.000+00:00,feeder,0001,N Current (RMS),A,32.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,10.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,25.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,43.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,9.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.08
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,11.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.79
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,28.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.34
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.26
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:00:00.000+00:00,feeder,0001,L3 Active Power,kW,2.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:00:00.000+00:00,feeder,0001,L2 Active Power,kW,7.16
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:00:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:00:00.000+00:00,feeder,0001,N Current (RMS),A,22.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,10.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,17.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,9.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.92
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,14.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,29.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.21
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.29
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:50:00.000+00:00,feeder,0001,L3 Active Power,kW,2.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:50:00.000+00:00,feeder,0001,L2 Active Power,kW,8.44
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:50:00.000+00:00,feeder,0001,L1 Active Power,kW,5.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:50:00.000+00:00,feeder,0001,N Current (RMS),A,24.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,11.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,35.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,22.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,9.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.95
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.23
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.53
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.07
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,12.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.62
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.17
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,23.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.35
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.76
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.48
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:40:00.000+00:00,feeder,0001,L3 Active Power,kW,3.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:40:00.000+00:00,feeder,0001,L2 Active Power,kW,6.82
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:40:00.000+00:00,feeder,0001,L1 Active Power,kW,4.04
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:40:00.000+00:00,feeder,0001,N Current (RMS),A,17.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,14.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,28.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,17.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,9.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.94
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.52
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,12.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.55
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,30.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-0.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-0.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-0.51
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:30:00.000+00:00,feeder,0001,L3 Active Power,kW,4.78
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:30:00.000+00:00,feeder,0001,L2 Active Power,kW,6.05
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:30:00.000+00:00,feeder,0001,L1 Active Power,kW,5.02
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:30:00.000+00:00,feeder,0001,N Current (RMS),A,13.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,20.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,25.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,22.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,9.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.11
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.42
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.9
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.74
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.27
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.88
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,12.5
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.56
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.43
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,22.6
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
904558,CHERRY TREE LANE NETTLEHAM,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
